Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,15,32.0,4.0,0.8,7.3,4.5,0.0,0.0
2018,1,1,7,30,64.0,8.0,0.8,7.7,9.0,57.39,0.0
2018,1,1,7,45,122.0,21.5,0.75,8.05,30.5,164.93,0.0
2018,1,1,8,0,180.0,35.0,0.7,8.4,52.0,257.03,198.95
2018,1,1,8,15,250.0,46.5,0.8,8.9,83.0,334.04,275.26
2018,1,1,8,30,320.0,58.0,0.9,9.4,114.0,415.36,345.04
2018,1,1,8,45,355.5,68.5,1.0,9.9,145.5,465.39,387.01
2018,1,1,9,0,391.0,79.0,1.1,10.4,177.0,515.59,427.59
2018,1,1,9,15,403.0,91.0,1.2,11.0,205.5,544.87,450.35
2018,1,1,9,30,415.0,103.0,1.3,11.6,234.0,572.51,471.16
2018,1,1,9,45,427.0,113.0,1.4,12.2,260.5,595.63,487.91
2018,1,1,10,0,439.0,123.0,1.5,12.8,287.0,616.81,502.85
2018,1,1,10,15,467.0,127.5,1.55,13.2,313.5,644.4,522.37
2018,1,1,10,30,495.0,132.0,1.6,13.6,340.0,669.68,539.88
2018,1,1,10,45,522.0,134.0,1.65,14.05,362.5,688.26,552.2
2018,1,1,11,0,549.0,136.0,1.7,14.5,385.0,703.97,562.43
2018,1,1,11,15,569.0,135.0,1.65,14.85,400.0,715.67,569.17
2018,1,1,11,30,589.0,134.0,1.6,15.2,415.0,715.73,567.51
2018,1,1,11,45,546.0,147.5,1.6,15.55,411.0,664.84,529.0
2018,1,1,12,0,503.0,161.0,1.6,15.9,407.0,623.21,496.5
2018,1,1,12,15,498.0,162.5,1.5,16.1,405.5,599.21,477.31
2018,1,1,12,30,493.0,164.0,1.4,16.3,404.0,573.76,456.8
2018,1,1,12,45,493.0,161.0,1.35,16.55,397.5,545.97,434.82
2018,1,1,13,0,493.0,158.0,1.3,16.8,391.0,516.74,411.52
2018,1,1,13,15,463.5,158.0,1.3,16.85,371.5,470.5,375.29
2018,1,1,13,30,434.0,158.0,1.3,16.9,352.0,425.72,339.74
2018,1,1,13,45,433.0,149.5,1.25,17.0,335.0,389.98,310.53
2018,1,1,14,0,432.0,141.0,1.2,17.1,318.0,353.67,280.13
2018,1,1,14,15,414.5,132.0,1.1,16.9,292.0,309.46,243.13
2018,1,1,14,30,397.0,123.0,1.0,16.7,266.0,266.78,206.73
2018,1,1,14,45,391.5,111.5,0.9,16.5,241.5,227.38,172.16
2018,1,1,15,0,386.0,100.0,0.8,16.3,217.0,188.52,137.69
2018,1,1,15,15,349.5,90.0,0.8,16.3,185.0,145.67,101.57
2018,1,1,15,30,313.0,80.0,0.8,16.3,153.0,107.24,70.8
2018,1,1,15,45,258.5,68.0,0.85,15.05,120.5,70.64,45.4
2018,1,1,16,0,204.0,56.0,0.9,13.8,88.0,41.44,30.79
2018,1,1,16,15,174.0,42.0,0.95,13.4,63.5,31.32,21.23
2018,1,1,16,30,144.0,28.0,1.0,13.0,39.0,21.12,9.08
2018,1,1,16,45,90.5,16.5,1.05,12.55,21.5,12.98,0.0
2018,1,1,17,0,37.0,5.0,1.1,12.1,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,11.85,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,7,15,25.0,4.0,1.15,7.95,4.5,0.0,0.0
2018,1,2,7,30,50.0,8.0,1.2,8.4,9.0,46.18,0.0
2018,1,2,7,45,121.5,21.5,1.25,8.85,31.0,164.32,0.0
2018,1,2,8,0,193.0,35.0,1.3,9.3,53.0,268.18,207.75
2018,1,2,8,15,249.0,46.5,1.5,9.75,82.5,333.08,275.32
2018,1,2,8,30,305.0,58.0,1.7,10.2,112.0,401.62,335.92
2018,1,2,8,45,328.0,70.5,1.95,10.65,141.5,442.83,372.0
2018,1,2,9,0,351.0,83.0,2.2,11.1,171.0,483.58,406.33
2018,1,2,9,15,285.0,103.0,2.2,11.55,181.5,425.79,358.69
2018,1,2,9,30,219.0,123.0,2.2,12.0,192.0,388.09,325.89
2018,1,2,9,45,162.0,139.5,2.25,12.45,193.5,329.8,276.51
2018,1,2,10,0,105.0,156.0,2.3,12.9,195.0,291.64,242.7
2018,1,2,10,15,83.0,163.0,2.3,13.35,195.5,252.42,209.36
2018,1,2,10,30,61.0,170.0,2.3,13.8,196.0,234.57,193.27
2018,1,2,10,45,96.5,183.5,2.35,14.3,226.5,280.46,231.32
2018,1,2,11,0,132.0,197.0,2.4,14.8,257.0,345.65,283.63
2018,1,2,11,15,94.5,198.5,2.35,15.05,242.0,285.61,233.54
2018,1,2,11,30,57.0,200.0,2.3,15.3,227.0,248.09,201.63
2018,1,2,11,45,47.5,198.0,2.25,15.6,221.0,232.72,188.57
2018,1,2,12,0,38.0,196.0,2.2,15.9,215.0,218.28,176.23
2018,1,2,12,15,25.5,186.0,2.15,16.0,198.5,178.25,143.23
2018,1,2,12,30,13.0,176.0,2.1,16.1,182.0,157.0,125.47
2018,1,2,12,45,7.0,151.5,2.1,16.25,154.5,128.48,101.9
2018,1,2,13,0,1.0,127.0,2.1,16.4,127.0,101.82,79.76
2018,1,2,13,15,0.5,108.5,2.1,16.35,108.5,85.39,66.21
2018,1,2,13,30,0.0,90.0,2.1,16.3,90.0,69.61,53.12
2018,1,2,13,45,0.0,97.5,2.1,16.25,97.5,75.81,58.41
2018,1,2,14,0,0.0,105.0,2.1,16.2,105.0,81.99,63.68
2018,1,2,14,15,0.0,92.5,1.95,15.9,92.5,71.7,55.19
2018,1,2,14,30,0.0,80.0,1.8,15.6,80.0,61.64,46.86
2018,1,2,14,45,0.5,83.5,1.65,15.35,83.5,64.55,49.42
2018,1,2,15,0,1.0,87.0,1.5,15.1,87.0,67.24,51.73
2018,1,2,15,15,0.5,68.0,1.5,15.1,68.0,52.16,38.93
2018,1,2,15,30,0.0,49.0,1.5,15.1,49.0,37.5,26.4
2018,1,2,15,45,0.0,40.0,1.25,13.7,40.0,30.57,20.49
2018,1,2,16,0,0.0,31.0,1.0,12.3,31.0,23.66,15.36
2018,1,2,16,15,0.0,23.0,1.05,11.8,23.0,17.53,9.55
2018,1,2,16,30,0.0,15.0,1.1,11.3,15.0,11.41,2.65
2018,1,2,16,45,9.5,8.5,1.15,10.8,8.5,6.69,0.0
2018,1,2,17,0,19.0,2.0,1.2,10.3,2.0,1.57,0.0
2018,1,2,17,15,9.5,1.0,1.2,10.25,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,7.6,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,7.9,2.0,1.57,0.0
2018,1,3,7,45,0.0,6.0,1.0,8.15,6.0,4.54,0.0
2018,1,3,8,0,0.0,10.0,0.9,8.4,10.0,7.58,0.39
2018,1,3,8,15,0.0,13.0,0.9,8.75,13.0,9.86,2.76
2018,1,3,8,30,0.0,16.0,0.9,9.1,16.0,12.15,4.88
2018,1,3,8,45,0.0,22.5,0.85,9.45,22.5,17.11,9.3
2018,1,3,9,0,0.0,29.0,0.8,9.8,29.0,22.09,13.7
2018,1,3,9,15,0.0,42.5,0.9,10.05,42.5,32.46,22.76
2018,1,3,9,30,0.0,56.0,1.0,10.3,56.0,42.88,31.77
2018,1,3,9,45,0.0,72.5,1.1,10.5,72.5,56.42,43.41
2018,1,3,10,0,0.0,89.0,1.2,10.7,89.0,71.57,56.32
2018,1,3,10,15,0.0,89.0,1.3,10.8,89.0,70.61,55.37
2018,1,3,10,30,0.0,89.0,1.4,10.9,89.0,69.97,54.72
2018,1,3,10,45,0.0,80.0,1.5,11.05,80.0,61.5,47.37
2018,1,3,11,0,0.0,71.0,1.6,11.2,71.0,54.49,41.3
2018,1,3,11,15,0.0,60.0,1.55,11.3,60.0,46.0,33.98
2018,1,3,11,30,0.0,49.0,1.5,11.4,49.0,37.52,26.68
2018,1,3,11,45,0.0,40.5,1.45,11.45,40.5,30.98,21.06
2018,1,3,12,0,0.0,32.0,1.4,11.5,32.0,24.46,15.44
2018,1,3,12,15,0.0,31.5,1.45,11.5,31.5,24.08,15.11
2018,1,3,12,30,0.0,31.0,1.5,11.5,31.0,23.69,14.78
2018,1,3,12,45,0.0,35.5,1.6,11.5,35.5,27.14,17.76
2018,1,3,13,0,0.0,40.0,1.7,11.5,40.0,30.59,20.74
2018,1,3,13,15,0.0,36.5,1.95,11.5,36.5,27.9,18.43
2018,1,3,13,30,0.0,33.0,2.2,11.5,33.0,25.21,16.13
2018,1,3,13,45,0.0,46.5,2.45,11.55,46.5,35.57,25.08
2018,1,3,14,0,0.0,60.0,2.7,11.6,60.0,45.97,34.06
2018,1,3,14,15,0.0,49.0,2.7,11.6,49.0,37.48,26.79
2018,1,3,14,30,0.0,38.0,2.7,11.6,38.0,29.01,19.52
2018,1,3,14,45,0.0,34.5,2.7,11.6,34.5,26.32,17.21
2018,1,3,15,0,0.0,31.0,2.7,11.6,31.0,23.63,14.89
2018,1,3,15,15,0.0,33.5,2.7,11.6,33.5,25.54,16.54
2018,1,3,15,30,0.0,36.0,2.7,11.6,36.0,27.47,18.15
2018,1,3,15,45,0.0,30.0,1.9,10.95,30.0,22.87,14.11
2018,1,3,16,0,0.0,24.0,1.1,10.3,24.0,18.27,10.72
2018,1,3,16,15,0.0,18.0,1.1,10.15,18.0,13.69,6.33
2018,1,3,16,30,0.0,12.0,1.1,10.0,12.0,9.11,1.21
2018,1,3,16,45,1.0,7.0,1.1,9.85,7.0,5.51,0.0
2018,1,3,17,0,2.0,2.0,1.1,9.7,2.0,1.57,0.0
2018,1,3,17,15,1.0,1.0,1.2,9.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,7,15,16.0,4.0,1.95,9.7,4.0,0.0,0.0
2018,1,4,7,30,32.0,8.0,2.1,10.2,8.0,31.78,0.0
2018,1,4,7,45,70.0,21.5,2.25,10.65,26.5,107.6,0.0
2018,1,4,8,0,108.0,35.0,2.4,11.1,45.0,174.6,133.93
2018,1,4,8,15,146.0,50.0,2.4,11.5,71.0,227.73,187.85
2018,1,4,8,30,184.0,65.0,2.4,11.9,97.0,282.24,236.7
2018,1,4,8,45,283.5,72.5,2.4,12.25,136.5,404.35,340.02
2018,1,4,9,0,383.0,80.0,2.4,12.6,176.0,509.51,425.61
2018,1,4,9,15,524.0,73.0,2.4,13.15,226.5,645.65,530.95
2018,1,4,9,30,665.0,66.0,2.4,13.7,277.0,774.95,626.06
2018,1,4,9,45,469.5,103.5,2.4,14.25,260.5,624.73,510.48
2018,1,4,10,0,274.0,141.0,2.4,14.8,244.0,456.81,376.82
2018,1,4,10,15,304.5,144.5,2.55,15.45,266.5,485.18,399.66
2018,1,4,10,30,335.0,148.0,2.7,16.1,289.0,512.38,420.1
2018,1,4,10,45,194.0,160.5,2.85,16.8,243.0,364.24,298.96
2018,1,4,11,0,53.0,173.0,3.0,17.5,197.0,220.57,178.48
2018,1,4,11,15,47.0,181.5,3.15,17.85,203.5,221.04,178.5
2018,1,4,11,30,41.0,190.0,3.3,18.2,210.0,221.61,178.29
2018,1,4,11,45,45.5,193.0,3.4,18.55,215.5,225.0,180.81
2018,1,4,12,0,50.0,196.0,3.5,18.9,221.0,228.17,183.15
2018,1,4,12,15,61.0,194.0,3.5,19.0,224.0,230.68,185.32
2018,1,4,12,30,72.0,192.0,3.5,19.1,227.0,232.53,186.94
2018,1,4,12,45,124.0,186.0,3.5,19.2,245.5,274.13,221.28
2018,1,4,13,0,176.0,180.0,3.5,19.3,264.0,295.19,238.67
2018,1,4,13,15,169.5,180.0,3.45,19.2,259.0,280.28,226.15
2018,1,4,13,30,163.0,180.0,3.4,19.1,254.0,265.52,213.78
2018,1,4,13,45,104.0,166.5,3.35,19.05,213.0,209.7,167.9
2018,1,4,14,0,45.0,153.0,3.3,19.0,172.0,151.55,120.18
2018,1,4,14,15,102.5,136.5,3.0,18.75,175.5,165.15,130.95
2018,1,4,14,30,160.0,120.0,2.7,18.5,179.0,163.98,128.44
2018,1,4,14,45,313.5,101.5,2.45,18.25,203.0,196.57,149.93
2018,1,4,15,0,467.0,83.0,2.2,18.0,227.0,201.11,145.55
2018,1,4,15,15,523.0,69.5,2.2,18.0,211.5,168.03,112.73
2018,1,4,15,30,579.0,56.0,2.2,18.0,196.0,128.14,76.18
2018,1,4,15,45,449.5,52.5,1.7,16.75,149.0,76.5,43.06
2018,1,4,16,0,320.0,49.0,1.2,15.5,102.0,38.64,28.22
2018,1,4,16,15,172.5,36.0,1.2,15.0,63.5,27.06,17.63
2018,1,4,16,30,25.0,23.0,1.2,14.5,25.0,17.67,7.75
2018,1,4,16,45,13.0,12.5,1.2,13.95,13.5,9.83,0.0
2018,1,4,17,0,1.0,2.0,1.2,13.4,2.0,1.57,0.0
2018,1,4,17,15,0.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,7,15,21.0,2.5,1.35,12.7,3.0,0.0,0.0
2018,1,5,7,30,42.0,5.0,1.4,13.0,6.0,37.35,0.0
2018,1,5,7,45,31.0,9.0,1.45,13.35,10.5,44.56,0.0
2018,1,5,8,0,20.0,13.0,1.5,13.7,15.0,33.18,21.08
2018,1,5,8,15,16.5,34.0,1.55,13.95,36.0,47.49,34.67
2018,1,5,8,30,13.0,55.0,1.6,14.2,57.0,62.48,47.78
2018,1,5,8,45,26.5,75.5,1.7,14.45,81.5,110.34,89.08
2018,1,5,9,0,40.0,96.0,1.8,14.7,106.0,147.91,121.33
2018,1,5,9,15,31.0,101.5,1.75,14.85,110.0,139.29,113.78
2018,1,5,9,30,22.0,107.0,1.7,15.0,114.0,132.17,107.36
2018,1,5,9,45,15.5,101.5,1.65,15.15,106.5,101.49,81.27
2018,1,5,10,0,9.0,96.0,1.6,15.3,99.0,87.33,68.96
2018,1,5,10,15,4.5,71.0,1.6,15.4,72.5,58.85,44.65
2018,1,5,10,30,0.0,46.0,1.6,15.5,46.0,35.18,24.34
2018,1,5,10,45,0.0,53.0,1.65,15.6,53.0,40.58,28.87
2018,1,5,11,0,0.0,60.0,1.7,15.7,60.0,45.99,33.38
2018,1,5,11,15,13.5,106.5,1.7,15.8,113.0,97.02,76.7
2018,1,5,11,30,27.0,153.0,1.7,15.9,166.0,166.54,134.3
2018,1,5,11,45,21.0,141.0,1.75,15.95,151.0,146.07,117.02
2018,1,5,12,0,15.0,129.0,1.8,16.0,136.0,116.53,92.44
2018,1,5,12,15,7.5,107.0,1.85,16.0,110.5,90.13,70.32
2018,1,5,12,30,0.0,85.0,1.9,16.0,85.0,65.37,49.44
2018,1,5,12,45,17.0,122.0,1.95,15.95,130.0,109.22,86.55
2018,1,5,13,0,34.0,159.0,2.0,15.9,175.0,163.27,131.4
2018,1,5,13,15,30.0,144.0,2.0,15.75,158.0,143.48,114.99
2018,1,5,13,30,26.0,129.0,2.0,15.6,141.0,124.71,99.51
2018,1,5,13,45,16.5,121.0,2.0,15.5,128.5,104.31,82.48
2018,1,5,14,0,7.0,113.0,2.0,15.4,116.0,91.97,72.2
2018,1,5,14,15,11.0,103.5,1.85,15.2,108.0,85.37,66.75
2018,1,5,14,30,15.0,94.0,1.7,15.0,100.0,78.44,60.91
2018,1,5,14,45,7.5,71.5,1.55,14.8,74.5,57.28,43.16
2018,1,5,15,0,0.0,49.0,1.4,14.6,49.0,37.47,26.54
2018,1,5,15,15,0.0,42.0,1.4,14.6,42.0,32.08,21.93
2018,1,5,15,30,0.0,35.0,1.4,14.6,35.0,26.7,17.27
2018,1,5,15,45,0.0,28.0,1.2,13.95,28.0,21.33,12.62
2018,1,5,16,0,0.0,21.0,1.0,13.3,21.0,15.97,8.54
2018,1,5,16,15,0.0,16.5,1.1,13.1,16.5,12.54,5.26
2018,1,5,16,30,0.0,12.0,1.2,12.9,12.0,9.11,1.45
2018,1,5,16,45,0.0,6.5,1.3,12.65,6.5,4.93,0.0
2018,1,5,17,0,0.0,1.0,1.4,12.4,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.55,12.3,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.0,1.15,8.2,3.0,0.0,0.0
2018,1,6,7,30,29.0,6.0,1.2,8.7,6.0,27.78,0.0
2018,1,6,7,45,86.0,20.5,1.3,9.2,27.5,118.1,0.0
2018,1,6,8,0,143.0,35.0,1.4,9.7,49.0,204.35,158.34
2018,1,6,8,15,321.0,42.0,1.5,10.1,93.0,391.95,322.81
2018,1,6,8,30,499.0,49.0,1.6,10.5,137.0,570.14,467.31
2018,1,6,8,45,602.0,49.5,1.7,10.85,182.5,675.17,549.93
2018,1,6,9,0,705.0,50.0,1.8,11.2,228.0,773.71,624.73
2018,1,6,9,15,744.0,53.0,1.8,11.6,267.0,822.68,659.55
2018,1,6,9,30,783.0,56.0,1.8,12.0,306.0,869.32,691.64
2018,1,6,9,45,800.5,60.0,1.85,12.35,339.0,893.68,707.58
2018,1,6,10,0,818.0,64.0,1.9,12.7,372.0,914.77,721.01
2018,1,6,10,15,835.5,65.5,2.0,13.05,400.5,928.96,729.98
2018,1,6,10,30,853.0,67.0,2.1,13.4,429.0,939.52,736.4
2018,1,6,10,45,865.5,67.5,2.2,13.75,450.5,929.22,728.27
2018,1,6,11,0,878.0,68.0,2.3,14.1,472.0,926.29,725.59
2018,1,6,11,15,885.5,69.0,2.3,14.35,487.0,915.67,716.81
2018,1,6,11,30,893.0,70.0,2.3,14.6,502.0,901.4,705.69
2018,1,6,11,45,897.0,70.0,2.35,14.8,509.5,879.17,689.71
2018,1,6,12,0,901.0,70.0,2.4,15.0,517.0,853.54,671.44
2018,1,6,12,15,872.0,77.0,2.3,15.1,509.5,814.68,642.77
2018,1,6,12,30,843.0,84.0,2.2,15.2,502.0,765.54,606.76
2018,1,6,12,45,864.5,77.5,2.15,15.3,500.5,737.1,586.14
2018,1,6,13,0,886.0,71.0,2.1,15.4,499.0,698.46,557.36
2018,1,6,13,15,879.5,70.5,2.0,15.35,484.0,651.23,520.07
2018,1,6,13,30,873.0,70.0,1.9,15.3,469.0,602.33,480.73
2018,1,6,13,45,856.5,68.5,1.8,15.3,444.5,548.86,436.81
2018,1,6,14,0,840.0,67.0,1.7,15.3,420.0,491.03,388.52
2018,1,6,14,15,795.5,66.0,1.7,15.1,382.5,421.75,330.92
2018,1,6,14,30,751.0,65.0,1.7,14.9,345.0,356.03,274.75
2018,1,6,14,45,696.0,68.5,1.65,14.75,309.0,295.12,221.51
2018,1,6,15,0,641.0,72.0,1.6,14.6,273.0,238.14,171.42
2018,1,6,15,15,655.0,62.5,1.6,14.6,245.5,189.97,126.76
2018,1,6,15,30,669.0,53.0,1.6,14.6,218.0,142.06,84.7
2018,1,6,15,45,628.0,47.5,1.25,13.3,180.0,89.9,48.16
2018,1,6,16,0,587.0,42.0,0.9,12.0,142.0,42.81,32.4
2018,1,6,16,15,485.0,36.0,0.95,11.55,103.0,30.19,20.77
2018,1,6,16,30,383.0,30.0,1.0,11.1,64.0,25.11,14.39
2018,1,6,16,45,232.5,19.0,1.0,10.6,36.5,15.77,0.0
2018,1,6,17,0,82.0,8.0,1.0,10.1,9.0,6.29,0.0
2018,1,6,17,15,41.0,4.0,1.0,9.95,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.0,1.5,5.95,2.0,0.0,0.0
2018,1,7,7,30,15.0,4.0,1.5,6.2,4.0,15.07,0.0
2018,1,7,7,45,17.5,12.0,1.55,6.4,13.0,30.57,0.0
2018,1,7,8,0,20.0,20.0,1.6,6.6,22.0,45.51,31.69
2018,1,7,8,15,10.0,28.5,1.55,6.75,29.5,33.2,23.25
2018,1,7,8,30,0.0,37.0,1.5,6.9,37.0,28.28,18.98
2018,1,7,8,45,0.0,46.0,1.5,7.05,46.0,35.2,25.25
2018,1,7,9,0,0.0,55.0,1.5,7.2,55.0,42.5,31.76
2018,1,7,9,15,0.0,60.0,1.55,7.5,60.0,46.14,34.97
2018,1,7,9,30,0.0,65.0,1.6,7.8,65.0,49.99,38.28
2018,1,7,9,45,0.0,65.5,1.65,8.05,65.5,50.22,38.41
2018,1,7,10,0,0.0,66.0,1.7,8.3,66.0,50.61,38.65
2018,1,7,10,15,0.0,86.0,1.75,8.7,86.0,67.66,53.29
2018,1,7,10,30,0.0,106.0,1.8,9.1,106.0,86.02,68.88
2018,1,7,10,45,0.0,96.5,1.85,9.45,96.5,76.29,60.34
2018,1,7,11,0,0.0,87.0,1.9,9.8,87.0,67.4,52.58
2018,1,7,11,15,0.0,97.5,1.85,10.3,97.5,76.46,60.17
2018,1,7,11,30,0.0,108.0,1.8,10.8,108.0,85.57,67.72
2018,1,7,11,45,0.0,111.5,1.75,11.25,111.5,88.41,69.95
2018,1,7,12,0,0.0,115.0,1.7,11.7,115.0,91.26,72.2
2018,1,7,12,15,0.0,112.0,1.65,11.95,112.0,88.4,69.7
2018,1,7,12,30,0.0,109.0,1.6,12.2,109.0,85.65,67.33
2018,1,7,12,45,0.0,110.0,1.55,12.5,110.0,86.4,67.91
2018,1,7,13,0,0.0,111.0,1.5,12.8,111.0,87.16,68.51
2018,1,7,13,15,0.0,117.0,1.4,12.9,117.0,92.18,72.75
2018,1,7,13,30,0.0,123.0,1.3,13.0,123.0,97.18,76.99
2018,1,7,13,45,2.0,131.5,1.2,13.05,132.5,105.37,83.93
2018,1,7,14,0,4.0,140.0,1.1,13.1,142.0,113.26,90.6
2018,1,7,14,15,2.5,125.5,0.95,12.85,126.5,99.85,79.49
2018,1,7,14,30,1.0,111.0,0.8,12.6,111.0,86.94,68.8
2018,1,7,14,45,1.5,104.0,0.7,12.35,104.5,81.13,64.03
2018,1,7,15,0,2.0,97.0,0.6,12.1,98.0,75.29,59.15
2018,1,7,15,15,1.0,83.0,0.6,12.1,83.5,63.73,49.32
2018,1,7,15,30,0.0,69.0,0.6,12.1,69.0,52.52,39.7
2018,1,7,15,45,0.0,56.0,0.75,11.35,56.0,42.49,31.03
2018,1,7,16,0,0.0,43.0,0.9,10.6,43.0,32.67,23.64
2018,1,7,16,15,0.0,32.0,0.9,10.4,32.0,24.45,15.9
2018,1,7,16,30,0.0,21.0,0.9,10.2,21.0,16.02,7.39
2018,1,7,16,45,11.5,13.0,0.9,10.05,13.0,10.22,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.9,5.0,3.93,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.55,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,9.9,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,1.85,10.1,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,2.0,10.3,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,2.15,10.5,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.3,10.7,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,2.45,10.95,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,2.6,11.2,10.0,7.59,0.94
2018,1,8,9,15,0.0,11.5,2.7,11.35,11.5,8.73,1.95
2018,1,8,9,30,0.0,13.0,2.8,11.5,13.0,9.88,2.95
2018,1,8,9,45,0.0,21.0,2.95,11.7,21.0,15.99,8.24
2018,1,8,10,0,0.0,29.0,3.1,11.9,29.0,22.11,13.51
2018,1,8,10,15,0.0,30.0,3.05,12.05,30.0,22.89,14.15
2018,1,8,10,30,0.0,31.0,3.0,12.2,31.0,23.66,14.77
2018,1,8,10,45,0.0,27.5,3.0,12.3,27.5,20.99,12.44
2018,1,8,11,0,0.0,24.0,3.0,12.4,24.0,18.32,10.11
2018,1,8,11,15,0.0,38.0,2.95,12.5,38.0,29.06,19.31
2018,1,8,11,30,0.0,52.0,2.9,12.6,52.0,39.83,28.48
2018,1,8,11,45,0.0,43.5,2.85,12.75,43.5,33.29,22.86
2018,1,8,12,0,0.0,35.0,2.8,12.9,35.0,26.77,17.27
2018,1,8,12,15,0.0,34.5,2.65,12.95,34.5,26.38,16.94
2018,1,8,12,30,0.0,34.0,2.5,13.0,34.0,26.0,16.61
2018,1,8,12,45,0.0,32.0,2.35,13.1,32.0,24.46,15.3
2018,1,8,13,0,0.0,30.0,2.2,13.2,30.0,22.92,13.99
2018,1,8,13,15,0.0,30.5,2.05,13.2,30.5,23.3,14.33
2018,1,8,13,30,0.0,31.0,1.9,13.2,31.0,23.68,14.68
2018,1,8,13,45,0.0,32.5,1.75,13.25,32.5,24.82,15.68
2018,1,8,14,0,0.0,34.0,1.6,13.3,34.0,25.96,16.69
2018,1,8,14,15,0.0,47.0,1.5,13.15,47.0,35.94,25.31
2018,1,8,14,30,0.0,60.0,1.4,13.0,60.0,45.96,33.96
2018,1,8,14,45,0.0,45.5,1.3,12.9,45.5,34.78,24.4
2018,1,8,15,0,0.0,31.0,1.2,12.8,31.0,23.63,14.83
2018,1,8,15,15,9.0,42.0,1.2,12.8,44.5,34.92,24.2
2018,1,8,15,30,18.0,53.0,1.2,12.8,58.0,43.95,31.47
2018,1,8,15,45,11.5,46.0,1.2,12.4,49.0,36.62,25.45
2018,1,8,16,0,5.0,39.0,1.2,12.0,40.0,29.91,19.89
2018,1,8,16,15,2.5,28.5,1.15,11.9,29.0,21.77,13.47
2018,1,8,16,30,0.0,18.0,1.1,11.8,18.0,13.71,5.58
2018,1,8,16,45,2.0,10.5,1.1,11.7,10.5,7.99,0.0
2018,1,8,17,0,4.0,3.0,1.1,11.6,3.0,2.36,0.0
2018,1,8,17,15,2.0,1.5,1.1,11.65,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.95,11.25,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,11.6,3.0,2.36,0.0
2018,1,9,7,45,0.0,9.5,1.1,11.95,9.5,7.21,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.3,16.0,12.17,3.97
2018,1,9,8,15,0.0,22.5,1.25,12.55,22.5,17.13,8.76
2018,1,9,8,30,0.0,29.0,1.3,12.8,29.0,22.11,13.24
2018,1,9,8,45,0.0,33.5,1.35,13.1,33.5,25.55,16.34
2018,1,9,9,0,0.0,38.0,1.4,13.4,38.0,29.0,19.37
2018,1,9,9,15,0.0,42.0,1.3,13.55,42.0,32.08,22.05
2018,1,9,9,30,0.0,46.0,1.2,13.7,46.0,35.16,24.68
2018,1,9,9,45,0.0,70.0,1.15,13.9,70.0,53.89,40.65
2018,1,9,10,0,0.0,94.0,1.1,14.1,94.0,76.31,59.56
2018,1,9,10,15,1.0,113.5,0.95,14.1,114.0,95.7,75.77
2018,1,9,10,30,2.0,133.0,0.8,14.1,134.0,115.23,91.92
2018,1,9,10,45,4.5,141.0,0.65,14.1,143.0,124.13,99.17
2018,1,9,11,0,7.0,149.0,0.5,14.1,152.0,133.02,106.36
2018,1,9,11,15,3.5,121.0,0.6,14.1,122.5,101.12,79.77
2018,1,9,11,30,0.0,93.0,0.7,14.1,93.0,72.27,55.59
2018,1,9,11,45,0.0,98.5,0.8,14.1,98.5,76.9,59.5
2018,1,9,12,0,0.0,104.0,0.9,14.1,104.0,81.54,63.35
2018,1,9,12,15,0.0,92.0,1.0,14.1,92.0,71.18,54.67
2018,1,9,12,30,0.0,80.0,1.1,14.1,80.0,61.49,46.55
2018,1,9,12,45,0.0,70.5,1.2,14.1,70.5,54.13,40.37
2018,1,9,13,0,0.0,61.0,1.3,14.1,61.0,46.78,34.19
2018,1,9,13,15,0.0,66.5,1.35,14.05,66.5,51.02,37.83
2018,1,9,13,30,0.0,72.0,1.4,14.0,72.0,55.27,41.47
2018,1,9,13,45,0.0,67.0,1.45,13.9,67.0,51.39,38.25
2018,1,9,14,0,0.0,62.0,1.5,13.8,62.0,47.52,35.04
2018,1,9,14,15,4.0,70.0,1.45,13.7,71.5,55.46,41.86
2018,1,9,14,30,8.0,78.0,1.4,13.6,81.0,63.04,48.3
2018,1,9,14,45,27.5,63.0,1.4,13.45,72.0,58.99,44.4
2018,1,9,15,0,47.0,48.0,1.4,13.3,63.0,52.77,38.24
2018,1,9,15,15,43.5,38.5,1.4,13.3,51.0,40.8,27.74
2018,1,9,15,30,40.0,29.0,1.4,13.3,39.0,29.48,17.98
2018,1,9,15,45,20.0,22.5,1.2,12.85,27.5,19.86,10.71
2018,1,9,16,0,0.0,16.0,1.0,12.4,16.0,12.15,4.76
2018,1,9,16,15,7.5,13.5,1.0,12.15,14.0,10.62,3.7
2018,1,9,16,30,15.0,11.0,1.0,11.9,12.0,8.94,1.76
2018,1,9,16,45,7.5,6.5,1.0,11.7,7.0,5.32,0.0
2018,1,9,17,0,0.0,2.0,1.0,11.5,2.0,1.57,0.0
2018,1,9,17,15,0.0,1.0,1.1,11.35,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.75,8.55,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.8,8.9,4.0,3.15,0.0
2018,1,10,7,45,5.5,14.5,1.8,9.25,15.0,16.81,0.0
2018,1,10,8,0,11.0,25.0,1.8,9.6,26.0,33.98,21.95
2018,1,10,8,15,27.5,40.5,1.9,9.8,45.0,68.06,53.12
2018,1,10,8,30,44.0,56.0,2.0,10.0,64.0,101.3,83.06
2018,1,10,8,45,79.5,75.5,2.05,10.2,94.0,176.39,148.76
2018,1,10,9,0,115.0,95.0,2.1,10.4,124.0,234.93,199.51
2018,1,10,9,15,128.0,110.0,2.15,10.55,147.5,264.34,224.39
2018,1,10,9,30,141.0,125.0,2.2,10.7,171.0,293.43,248.57
2018,1,10,9,45,88.0,119.5,2.25,10.8,149.0,227.93,192.03
2018,1,10,10,0,35.0,114.0,2.3,10.9,127.0,144.91,120.13
2018,1,10,10,15,33.0,122.0,2.3,10.95,135.0,149.6,123.92
2018,1,10,10,30,31.0,130.0,2.3,11.0,143.0,154.27,127.48
2018,1,10,10,45,37.5,134.0,2.35,11.1,151.0,162.42,134.36
2018,1,10,11,0,44.0,138.0,2.4,11.2,159.0,170.44,141.08
2018,1,10,11,15,36.5,149.5,2.4,11.3,167.0,173.58,143.04
2018,1,10,11,30,29.0,161.0,2.4,11.4,175.0,176.78,145.11
2018,1,10,11,45,53.0,188.0,2.4,11.5,214.5,225.12,185.67
2018,1,10,12,0,77.0,215.0,2.4,11.6,254.0,272.06,224.31
2018,1,10,12,15,132.0,218.0,2.35,11.65,284.5,332.29,274.09
2018,1,10,12,30,187.0,221.0,2.3,11.7,315.0,369.66,304.71
2018,1,10,12,45,162.0,218.5,2.25,11.8,299.0,337.38,277.6
2018,1,10,13,0,137.0,216.0,2.2,11.9,283.0,306.87,252.19
2018,1,10,13,15,92.5,201.0,2.15,11.95,245.5,239.89,196.88
2018,1,10,13,30,48.0,186.0,2.1,12.0,208.0,192.01,156.82
2018,1,10,13,45,62.0,183.0,2.05,12.1,210.5,192.71,157.5
2018,1,10,14,0,76.0,180.0,2.0,12.2,213.0,191.86,156.55
2018,1,10,14,15,79.0,160.0,1.85,12.25,192.0,169.02,137.17
2018,1,10,14,30,82.0,140.0,1.7,12.3,171.0,146.62,117.94
2018,1,10,14,45,78.0,115.5,1.6,12.3,143.0,123.69,98.2
2018,1,10,15,0,74.0,91.0,1.5,12.3,115.0,95.66,74.01
2018,1,10,15,15,183.0,77.0,1.5,12.3,126.5,102.96,75.12
2018,1,10,15,30,292.0,63.0,1.5,12.3,138.0,95.97,63.55
2018,1,10,15,45,282.5,56.0,1.15,11.9,118.5,68.02,42.05
2018,1,10,16,0,273.0,49.0,0.8,11.5,99.0,41.18,27.01
2018,1,10,16,15,168.5,35.0,0.8,11.35,63.0,26.33,17.6
2018,1,10,16,30,64.0,21.0,0.8,11.2,27.0,16.19,7.93
2018,1,10,16,45,61.5,15.0,0.8,11.0,18.5,11.6,0.0
2018,1,10,17,0,59.0,9.0,0.8,10.8,10.0,7.08,0.0
2018,1,10,17,15,29.5,4.5,0.8,10.8,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,11,7,15,11.5,3.0,0.4,10.75,3.0,0.0,0.0
2018,1,11,7,30,23.0,6.0,0.5,10.9,6.0,22.95,0.0
2018,1,11,7,45,85.0,19.0,0.6,11.05,26.0,128.6,11.63
2018,1,11,8,0,147.0,32.0,0.7,11.2,46.0,220.48,170.61
2018,1,11,8,15,107.0,49.0,0.8,11.5,62.0,189.29,154.49
2018,1,11,8,30,67.0,66.0,0.9,11.8,78.0,157.43,129.58
2018,1,11,8,45,88.0,82.5,1.05,12.1,102.5,196.55,164.03
2018,1,11,9,0,109.0,99.0,1.2,12.4,127.0,235.75,197.57
2018,1,11,9,15,119.5,113.5,1.3,12.7,148.5,261.54,219.0
2018,1,11,9,30,130.0,128.0,1.4,13.0,170.0,287.13,239.84
2018,1,11,9,45,73.0,128.0,1.45,13.3,152.0,204.74,169.95
2018,1,11,10,0,16.0,128.0,1.5,13.6,134.0,128.28,103.89
2018,1,11,10,15,19.0,140.5,1.45,13.95,148.0,142.18,115.45
2018,1,11,10,30,22.0,153.0,1.4,14.3,162.0,156.0,126.6
2018,1,11,10,45,33.5,152.0,1.35,14.65,167.0,179.61,146.06
2018,1,11,11,0,45.0,151.0,1.3,15.0,172.0,186.09,151.35
2018,1,11,11,15,57.0,173.5,1.2,15.25,201.0,219.9,178.64
2018,1,11,11,30,69.0,196.0,1.1,15.5,230.0,252.98,204.75
2018,1,11,11,45,144.0,210.0,1.0,15.75,282.5,349.7,282.16
2018,1,11,12,0,219.0,224.0,0.9,16.0,335.0,421.28,337.25
2018,1,11,12,15,244.0,221.0,0.95,16.1,344.5,445.11,354.77
2018,1,11,12,30,269.0,218.0,1.0,16.2,354.0,447.4,356.57
2018,1,11,12,45,231.5,217.5,1.1,16.35,333.5,387.6,310.3
2018,1,11,13,0,194.0,217.0,1.2,16.5,313.0,347.54,278.76
2018,1,11,13,15,251.5,199.0,1.25,16.45,319.5,367.64,295.22
2018,1,11,13,30,309.0,181.0,1.3,16.4,326.0,367.65,295.28
2018,1,11,13,45,449.5,148.5,1.4,16.4,349.0,406.06,324.89
2018,1,11,14,0,590.0,116.0,1.5,16.4,372.0,422.92,335.68
2018,1,11,14,15,642.5,97.5,1.5,16.2,359.5,391.89,307.89
2018,1,11,14,30,695.0,79.0,1.5,16.0,347.0,353.93,273.2
2018,1,11,14,45,664.5,76.5,1.45,15.8,314.5,297.33,223.58
2018,1,11,15,0,634.0,74.0,1.4,15.6,282.0,243.49,175.82
2018,1,11,15,15,532.5,76.5,1.4,15.6,236.5,182.29,125.34
2018,1,11,15,30,431.0,79.0,1.4,15.6,191.0,129.36,84.28
2018,1,11,15,45,343.5,72.0,1.1,14.65,151.5,85.64,53.97
