Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,499.5,126.0,1.7,14.85,330.5,690.74,554.0
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,726.34,577.26
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,820.19,643.01
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,899.52,696.27
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,906.79,699.09
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,917.89,705.44
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,868.02,670.36
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,809.27,629.23
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,811.62,631.05
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,809.16,629.01
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,787.11,612.87
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,761.68,594.57
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,758.34,592.5
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,743.4,582.04
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,695.29,546.39
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,645.33,507.64
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,582.74,458.25
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,524.21,410.73
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,471.56,366.44
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,416.0,318.35
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,357.86,267.0
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,299.09,214.17
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,236.78,159.04
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,176.96,107.91
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,118.82,66.14
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,66.4,38.8
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,42.42,31.98
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,37.17,27.12
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,31.01,21.2
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,24.94,13.88
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,14.16,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,4.72,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,115.36,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,283.31,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,365.12,283.02
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,425.23,350.16
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,576.55,474.94
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,726.71,591.59
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,743.36,603.72
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,764.56,618.64
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,740.12,598.85
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,699.44,566.81
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,827.15,659.44
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,934.66,732.74
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,963.01,748.95
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,975.58,754.91
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,923.85,716.62
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,863.79,672.98
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,825.04,644.56
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,783.63,614.01
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,745.02,584.9
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,714.65,560.87
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,736.52,577.23
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,743.08,582.04
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,730.28,572.25
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,708.32,555.63
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,668.63,525.63
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,626.05,492.79
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,590.86,464.45
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,547.14,428.37
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,485.59,377.22
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,425.7,326.03
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,365.26,272.97
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,305.06,219.02
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,238.04,161.33
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,177.72,111.41
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,119.55,68.16
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,69.98,41.91
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,45.35,34.56
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,39.34,29.06
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,32.66,22.71
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,25.9,15.07
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,15.75,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,5.51,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,114.27,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,282.16,3.1
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,433.51,335.82
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,557.88,450.7
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,645.35,523.17
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,733.72,591.94
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,795.61,638.07
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,856.21,681.19
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,898.72,708.83
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,938.59,733.71
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,953.06,740.68
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,975.63,753.34
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,987.95,758.4
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,996.54,761.05
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,997.94,759.39
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,995.36,755.3
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,982.35,744.3
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,965.51,731.02
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,943.35,714.92
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,917.52,696.51
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,884.81,673.91
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,848.85,649.11
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,807.85,620.74
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,764.09,590.31
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,715.53,555.07
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,664.87,516.26
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,610.06,473.75
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,553.94,428.94
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,494.37,380.12
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,434.45,329.46
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,372.21,275.44
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,309.8,220.27
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,245.95,164.22
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,184.53,112.11
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,124.3,67.38
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,68.36,38.1
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,42.89,32.21
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,38.62,28.26
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,32.48,22.43
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,24.34,14.02
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,15.79,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,7.08,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,8.81,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,21.0,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,35.95,24.23
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,49.8,37.73
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,72.22,57.82
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,94.7,77.71
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,92.66,75.5
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,102.78,83.34
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,159.41,131.3
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,216.81,178.61
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,235.39,192.74
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,253.43,206.4
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,330.43,268.09
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,384.04,309.94
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,533.29,426.64
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,678.3,534.35
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,735.53,575.82
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,796.66,618.81
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,835.67,644.9
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,860.14,660.95
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,855.93,657.21
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,836.74,643.49
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,802.66,619.57
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,765.11,593.29
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,716.51,557.72
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,665.79,518.92
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,611.11,476.26
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,555.1,431.36
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,496.11,382.78
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,437.41,332.86
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,374.28,278.26
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,311.83,222.99
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,248.01,166.76
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,186.63,114.49
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,126.19,69.35
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,69.88,39.64
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,44.18,33.56
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,39.55,29.29
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,33.41,23.46
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,25.21,15.11
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,16.63,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,7.87,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,112.05,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,281.27,85.29
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,424.59,334.37
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,555.72,450.63
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,630.56,513.23
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,717.88,581.67
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,780.7,628.7
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,842.29,672.85
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,886.7,703.24
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,928.51,731.03
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,957.27,748.76
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,970.73,755.69
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,978.8,758.57
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,983.11,758.97
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,906.17,703.19
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,803.64,629.18
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,731.42,574.57
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,667.2,524.08
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,690.16,541.35
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,708.01,554.09
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,662.89,518.79
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,618.02,483.94
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,647.44,506.93
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,674.0,526.28
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,665.44,519.22
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,650.84,507.01
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,598.45,465.49
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,547.82,424.15
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,491.56,377.28
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,434.07,328.05
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,371.9,274.16
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,310.46,219.87
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,246.03,163.52
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,184.96,111.83
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,124.46,67.14
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,68.19,37.93
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,42.97,32.22
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,38.7,28.31
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,32.97,22.92
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,25.19,15.17
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,17.03,0.0
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,8.65,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,174.36,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,372.5,154.16
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,506.8,403.45
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,631.2,515.43
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,713.37,584.38
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,796.07,649.6
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,844.93,686.11
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,901.6,726.57
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,940.93,752.76
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,977.66,776.32
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,1003.3,791.45
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,1025.42,803.93
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,1037.49,809.6
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,1045.56,812.65
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,1044.53,809.03
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,1039.34,802.79
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,1023.68,790.48
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,1004.04,775.66
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,980.47,757.96
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,953.01,737.72
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,919.13,713.48
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,881.83,686.86
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,837.6,655.1
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,790.64,621.25
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,739.73,583.9
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,686.65,542.3
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,630.21,497.12
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,572.25,449.48
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,510.39,397.3
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,448.04,343.27
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,383.48,286.34
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,319.79,229.11
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,254.86,171.11
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,191.95,116.98
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,126.74,67.99
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,68.07,37.47
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,42.22,31.93
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,38.26,28.3
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,32.85,23.18
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,27.63,17.65
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,17.08,0.29
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,8.65,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,142.33,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,328.89,162.54
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,458.79,363.99
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,570.26,461.27
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,654.82,530.58
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,740.05,596.72
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,800.23,641.11
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,858.99,682.64
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,902.42,710.29
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,943.21,735.22
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,970.74,750.89
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,982.82,755.89
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,995.7,761.17
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,1004.82,763.92
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,1004.88,759.97
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,1000.98,753.63
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,990.18,744.14
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,975.42,732.29
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,952.9,714.89
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,926.67,695.29
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,893.3,672.08
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,856.75,646.84
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,814.46,617.57
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,769.64,586.49
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,720.56,551.84
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,669.4,513.81
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,614.63,472.4
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,558.55,428.58
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,498.8,380.25
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,439.52,330.7
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,376.05,276.63
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,313.47,222.09
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,250.22,167.07
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,189.4,115.92
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,128.91,71.48
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,72.84,42.44
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,48.56,37.28
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,40.95,30.5
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,34.97,24.92
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,29.15,18.97
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,19.93,3.57
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,10.23,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,147.3,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,340.42,189.93
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,468.91,370.32
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,580.33,464.55
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,665.8,531.33
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,751.9,594.22
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,812.63,635.32
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,871.9,673.26
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,916.36,700.93
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,958.14,726.1
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,974.15,733.76
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,998.4,747.06
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,1011.57,753.22
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,1020.85,757.09
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,1021.46,755.54
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,1018.01,751.65
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,1005.79,742.88
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,989.59,731.79
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,966.51,716.36
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,939.66,698.58
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,906.96,678.03
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,870.84,655.0
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,829.3,628.13
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,784.81,598.85
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,734.96,564.48
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,682.83,525.95
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,627.12,483.53
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,569.94,438.54
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,508.65,388.75
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,446.8,336.86
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,383.18,282.07
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,320.15,226.57
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,255.62,169.91
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,190.44,114.81
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,127.71,68.48
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,68.88,38.29
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,43.87,33.16
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,39.97,29.63
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,34.19,24.23
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,28.55,18.54
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,18.8,4.69
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,11.02,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,178.28,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,386.13,233.2
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,508.71,398.84
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,627.39,497.72
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,706.23,559.68
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,785.61,618.44
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,842.49,657.54
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,886.95,686.26
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,926.48,711.69
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,963.41,734.66
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,989.74,749.18
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,1012.57,761.29
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,1024.16,768.16
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,1031.82,772.58
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,1030.44,770.28
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,1024.96,765.52
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,1011.35,756.75
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,993.74,745.4
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,960.11,722.94
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,923.39,698.42
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,890.64,676.31
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,854.62,651.83
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,795.84,611.18
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,729.18,563.95
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,695.67,538.92
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,657.44,509.48
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,608.85,471.28
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,554.84,427.98
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,488.07,373.84
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,421.37,318.66
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,355.22,262.83
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,290.76,207.72
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,231.35,157.31
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,177.49,113.37
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,124.03,72.72
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,70.83,42.78
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,52.92,41.02
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,50.01,38.39
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,40.71,29.92
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,31.4,21.09
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,20.72,7.18
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,10.23,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,144.74,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,350.03,230.71
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,489.96,393.97
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,621.26,504.31
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,701.31,569.29
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,781.87,631.31
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,839.43,673.55
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,895.46,713.03
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,923.57,731.73
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,959.91,755.9
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,958.27,753.25
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,939.52,738.59
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,896.25,706.86
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,840.47,665.89
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,743.55,593.53
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,633.03,507.53
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,711.98,568.74
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,763.09,607.97
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,730.52,582.35
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,696.71,556.1
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,632.14,505.32
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,553.69,443.8
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,607.04,487.29
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,639.27,513.47
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,637.96,512.85
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,623.09,501.13
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,577.68,463.93
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,529.32,423.33
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,435.61,346.11
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,350.04,275.75
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,308.25,238.51
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,264.88,199.05
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,234.65,165.39
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,186.25,116.8
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,128.74,71.32
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,68.61,38.4
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,43.88,33.59
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,40.29,30.3
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,35.9,26.11
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,29.33,19.67
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,20.34,8.14
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,11.02,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,205.71,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,416.17,290.19
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,535.75,434.96
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,654.09,536.09
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,731.54,599.23
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,809.14,658.99
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,843.02,683.84
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,874.09,705.52
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,737.85,602.89
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,574.14,475.12
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,421.02,349.6
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,243.62,200.01
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,309.11,254.97
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,396.92,325.89
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,350.33,287.11
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,283.04,231.98
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,225.47,183.73
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,155.66,124.9
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,181.37,146.5
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,206.53,167.37
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,291.37,238.08
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,372.35,304.22
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,430.52,352.69
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,495.85,405.7
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,348.73,286.39
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,218.09,178.02
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,197.45,161.44
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,184.55,150.73
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,186.76,152.1
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,182.39,148.04
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,226.9,180.92
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,240.21,183.68
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,226.21,162.31
2018,2,11,15,30,764.0,75.0,5.6,11.6,364.0,192.61,124.53
2018,2,11,15,45,730.0,70.5,5.4,11.2,319.5,132.76,78.41
2018,2,11,16,0,696.0,66.0,5.2,10.8,275.0,72.95,45.06
2018,2,11,16,15,646.5,60.0,5.1,10.45,229.0,49.62,39.34
2018,2,11,16,30,597.0,54.0,5.0,10.1,183.0,44.81,34.86
2018,2,11,16,45,507.5,47.0,4.9,9.75,137.5,38.93,29.22
2018,2,11,17,0,418.0,40.0,4.8,9.4,92.0,33.21,23.42
2018,2,11,17,15,270.0,28.0,4.75,9.2,56.0,23.16,11.16
