Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,30,122.0,16.0,4.7,9.0,20.0,12.59,0.0
2018,2,11,17,45,61.0,8.0,4.65,8.85,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.35,4.55,2.0,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.3,5.0,4.0,0.0,0.0
2018,2,12,7,15,87.5,18.0,1.6,5.8,23.5,80.31,0.0
2018,2,12,7,30,140.0,31.0,1.9,6.6,43.0,202.61,147.53
2018,2,12,7,45,219.5,44.5,2.15,7.4,77.0,289.23,241.31
2018,2,12,8,0,299.0,58.0,2.4,8.2,111.0,380.49,322.82
2018,2,12,8,15,366.5,69.0,2.55,8.65,153.0,461.94,392.4
2018,2,12,8,30,434.0,80.0,2.7,9.1,195.0,546.47,461.71
2018,2,12,8,45,547.0,78.0,2.9,9.55,250.0,668.72,558.06
2018,2,12,9,0,660.0,76.0,3.1,10.0,305.0,785.5,646.26
2018,2,12,9,15,733.5,75.0,3.05,10.3,358.5,858.11,697.42
2018,2,12,9,30,807.0,74.0,3.0,10.6,412.0,937.46,752.1
2018,2,12,9,45,854.0,70.5,3.0,10.95,457.0,984.16,782.13
2018,2,12,10,0,901.0,67.0,3.0,11.3,502.0,1015.27,800.94
2018,2,12,10,15,914.5,68.5,2.95,11.55,534.5,1027.8,806.56
2018,2,12,10,30,928.0,70.0,2.9,11.8,567.0,1036.4,809.69
2018,2,12,10,45,937.0,71.0,2.9,12.1,592.5,1035.76,806.95
2018,2,12,11,0,946.0,72.0,2.9,12.4,618.0,1031.01,801.66
2018,2,12,11,15,951.5,73.0,2.9,12.6,636.0,1018.7,791.69
2018,2,12,11,30,957.0,74.0,2.9,12.8,654.0,1002.33,779.17
2018,2,12,11,45,960.0,74.5,2.9,13.0,664.0,979.01,762.02
2018,2,12,12,0,963.0,75.0,2.9,13.2,674.0,951.85,742.37
2018,2,12,12,15,961.5,76.0,2.95,13.25,675.5,917.66,718.67
2018,2,12,12,30,960.0,77.0,3.0,13.3,677.0,880.11,692.55
2018,2,12,12,45,956.0,77.5,3.0,13.4,670.5,836.89,661.75
2018,2,12,13,0,952.0,78.0,3.0,13.5,664.0,790.88,628.78
2018,2,12,13,15,946.5,77.0,3.0,13.5,648.5,739.7,591.0
2018,2,12,13,30,941.0,76.0,3.0,13.5,633.0,686.38,549.24
2018,2,12,13,45,933.5,74.5,3.05,13.5,611.0,629.48,503.79
2018,2,12,14,0,926.0,73.0,3.1,13.5,589.0,571.16,455.78
2018,2,12,14,15,914.5,72.0,3.05,13.45,560.0,510.24,403.98
2018,2,12,14,30,903.0,71.0,3.0,13.4,531.0,448.85,350.18
2018,2,12,14,45,887.0,69.0,3.0,13.3,495.5,384.72,292.89
2018,2,12,15,0,871.0,67.0,3.0,13.2,460.0,321.23,234.96
2018,2,12,15,15,848.5,64.5,3.0,13.2,419.0,254.61,174.62
2018,2,12,15,30,826.0,62.0,3.0,13.2,378.0,191.42,119.42
2018,2,12,15,45,793.5,59.0,2.45,12.65,333.0,129.17,72.16
2018,2,12,16,0,761.0,56.0,1.9,12.1,288.0,70.83,42.11
2018,2,12,16,15,712.0,52.0,1.8,11.25,240.5,47.93,37.73
2018,2,12,16,30,663.0,48.0,1.7,10.4,193.0,44.14,34.28
2018,2,12,16,45,583.5,42.0,1.55,9.55,147.0,38.48,28.94
2018,2,12,17,0,504.0,36.0,1.4,8.7,101.0,30.31,21.09
2018,2,12,17,15,353.5,27.0,1.5,8.4,63.0,22.53,11.51
2018,2,12,17,30,203.0,18.0,1.6,8.1,25.0,14.16,0.0
2018,2,12,17,45,101.5,9.0,1.75,7.85,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.0,1.65,3.45,3.0,0.0,0.0
2018,2,13,7,0,62.0,6.0,1.7,3.9,6.0,4.72,0.0
2018,2,13,7,15,229.5,18.0,1.9,4.65,35.5,187.74,0.0
2018,2,13,7,30,397.0,30.0,2.1,5.4,65.0,406.99,306.79
2018,2,13,7,45,500.5,37.5,2.3,6.15,109.5,517.47,427.55
2018,2,13,8,0,604.0,45.0,2.5,6.9,154.0,623.3,518.68
2018,2,13,8,15,664.5,50.0,2.45,7.55,202.0,704.0,583.83
2018,2,13,8,30,725.0,55.0,2.4,8.2,250.0,784.78,645.11
2018,2,13,8,45,763.5,59.0,2.3,8.9,297.0,843.11,685.8
2018,2,13,9,0,802.0,63.0,2.2,9.6,344.0,899.74,723.15
2018,2,13,9,15,831.0,65.0,2.1,10.3,387.5,942.11,748.58
2018,2,13,9,30,860.0,67.0,2.0,11.0,431.0,981.62,771.06
2018,2,13,9,45,881.0,68.5,1.85,11.75,470.0,997.14,775.45
2018,2,13,10,0,902.0,70.0,1.7,12.5,509.0,1020.94,785.39
2018,2,13,10,15,915.0,71.5,1.6,13.0,541.5,1032.9,788.46
2018,2,13,10,30,928.0,73.0,1.5,13.5,574.0,1040.92,789.04
2018,2,13,10,45,936.0,74.5,1.35,13.95,599.5,1039.85,782.94
2018,2,13,11,0,944.0,76.0,1.2,14.4,625.0,1034.66,774.33
2018,2,13,11,15,950.0,77.0,1.1,14.7,643.5,1022.76,762.94
2018,2,13,11,30,956.0,78.0,1.0,15.0,662.0,1006.76,749.17
2018,2,13,11,45,959.0,78.5,0.85,15.25,672.0,983.33,729.92
2018,2,13,12,0,962.0,79.0,0.7,15.5,682.0,956.06,708.42
2018,2,13,12,15,962.5,79.0,0.65,15.65,684.0,922.32,685.32
2018,2,13,12,30,963.0,79.0,0.6,15.8,686.0,885.12,660.08
2018,2,13,12,45,961.5,78.5,0.55,16.0,679.5,842.51,631.16
2018,2,13,13,0,960.0,78.0,0.5,16.2,673.0,796.94,600.23
2018,2,13,13,15,955.0,77.5,0.55,16.25,658.5,746.19,566.68
2018,2,13,13,30,950.0,77.0,0.6,16.3,644.0,693.2,529.01
2018,2,13,13,45,942.0,76.5,0.65,16.35,622.0,636.46,487.27
2018,2,13,14,0,934.0,76.0,0.7,16.4,600.0,578.27,442.82
2018,2,13,14,15,922.0,75.0,0.75,16.3,570.5,516.53,394.15
2018,2,13,14,30,910.0,74.0,0.8,16.2,541.0,454.33,343.1
2018,2,13,14,45,893.5,72.0,0.85,16.1,505.0,389.46,288.11
2018,2,13,15,0,877.0,70.0,0.9,16.0,469.0,325.28,232.09
2018,2,13,15,15,854.5,67.5,0.9,16.0,427.5,258.15,173.35
2018,2,13,15,30,832.0,65.0,0.9,16.0,386.0,194.44,119.34
2018,2,13,15,45,799.5,61.5,0.8,15.25,340.5,131.27,72.66
2018,2,13,16,0,767.0,58.0,0.7,14.5,295.0,72.05,42.9
2018,2,13,16,15,700.0,55.5,0.8,13.8,244.5,50.65,39.78
2018,2,13,16,30,633.0,53.0,0.9,13.1,194.0,44.32,34.1
2018,2,13,16,45,550.5,45.5,1.0,12.35,147.0,37.98,28.21
2018,2,13,17,0,468.0,38.0,1.1,11.6,100.0,31.73,22.14
2018,2,13,17,15,322.0,28.0,1.15,11.3,62.5,23.22,12.44
2018,2,13,17,30,176.0,18.0,1.2,11.0,25.0,14.16,0.0
2018,2,13,17,45,88.0,9.0,1.2,10.7,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,45,28.0,3.5,0.8,6.7,3.5,0.0,0.0
2018,2,14,7,0,56.0,7.0,0.8,6.8,7.0,45.64,0.0
2018,2,14,7,15,211.5,19.0,0.9,7.4,36.0,211.1,0.0
2018,2,14,7,30,367.0,31.0,1.0,8.0,65.0,384.02,291.29
2018,2,14,7,45,436.0,41.0,1.15,8.65,104.5,467.51,381.63
2018,2,14,8,0,505.0,51.0,1.3,9.3,144.0,555.08,456.33
2018,2,14,8,15,557.5,60.0,1.35,9.7,190.0,629.33,516.15
2018,2,14,8,30,610.0,69.0,1.4,10.1,236.0,704.42,573.43
2018,2,14,8,45,681.5,70.0,1.5,10.55,287.0,787.19,633.99
2018,2,14,9,0,753.0,71.0,1.6,11.0,338.0,862.63,686.82
2018,2,14,9,15,752.0,79.5,1.65,11.55,373.5,882.86,698.24
2018,2,14,9,30,751.0,88.0,1.7,12.1,409.0,907.36,712.92
2018,2,14,9,45,469.5,144.5,1.8,12.6,351.0,685.42,551.03
2018,2,14,10,0,188.0,201.0,1.9,13.1,293.0,418.59,341.46
2018,2,14,10,15,117.0,211.5,2.1,13.6,270.0,354.34,289.03
2018,2,14,10,30,46.0,222.0,2.3,14.1,247.0,266.7,215.97
2018,2,14,10,45,61.5,238.5,2.45,14.6,273.5,296.86,240.25
2018,2,14,11,0,77.0,255.0,2.6,15.1,300.0,326.19,263.17
2018,2,14,11,15,199.0,260.0,2.7,15.35,381.0,466.57,375.86
2018,2,14,11,30,321.0,265.0,2.8,15.6,462.0,600.7,478.94
2018,2,14,11,45,373.0,256.5,2.9,15.9,489.0,625.24,496.97
2018,2,14,12,0,425.0,248.0,3.0,16.2,516.0,665.67,526.79
2018,2,14,12,15,620.0,185.0,3.1,16.2,577.5,756.82,597.57
2018,2,14,12,30,815.0,122.0,3.2,16.2,639.0,819.37,643.96
2018,2,14,12,45,805.0,125.5,3.3,16.25,632.0,778.25,614.29
2018,2,14,13,0,795.0,129.0,3.4,16.3,625.0,735.09,582.42
2018,2,14,13,15,846.0,110.5,3.5,16.15,628.0,711.03,564.81
2018,2,14,13,30,897.0,92.0,3.6,16.0,631.0,674.48,536.96
2018,2,14,13,45,905.5,86.5,3.7,15.9,614.5,624.9,497.44
2018,2,14,14,0,914.0,81.0,3.8,15.8,598.0,572.37,454.24
2018,2,14,14,15,904.5,79.0,3.9,15.5,569.5,511.82,403.53
2018,2,14,14,30,895.0,77.0,4.0,15.2,541.0,450.6,350.5
2018,2,14,14,45,878.5,75.0,4.05,14.9,505.0,386.5,293.55
2018,2,14,15,0,862.0,73.0,4.1,14.6,469.0,321.81,234.98
2018,2,14,15,15,838.5,70.5,4.1,14.6,427.5,256.59,175.94
2018,2,14,15,30,815.0,68.0,4.1,14.6,386.0,193.61,121.21
2018,2,14,15,45,783.0,63.5,4.0,13.5,340.0,130.65,73.87
2018,2,14,16,0,751.0,59.0,3.9,12.4,294.0,71.64,43.65
2018,2,14,16,15,682.5,56.5,3.65,11.6,244.0,51.25,40.67
2018,2,14,16,30,614.0,54.0,3.4,10.8,194.0,44.89,34.92
2018,2,14,16,45,552.0,46.0,3.15,10.0,149.5,38.36,28.83
2018,2,14,17,0,490.0,38.0,2.9,9.2,105.0,31.82,22.49
2018,2,14,17,15,345.5,28.5,2.9,8.8,66.5,23.68,13.4
2018,2,14,17,30,201.0,19.0,2.9,8.4,28.0,14.95,0.0
2018,2,14,17,45,100.5,9.5,2.95,8.05,14.0,7.47,0.0
2018,2,14,18,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,15,6,45,50.0,5.0,2.65,3.95,5.0,0.0,0.0
2018,2,15,7,0,100.0,10.0,2.8,4.3,10.0,79.55,0.0
2018,2,15,7,15,272.0,20.5,3.0,4.9,41.5,260.21,0.0
2018,2,15,7,30,444.0,31.0,3.2,5.5,73.0,446.0,350.49
2018,2,15,7,45,545.5,37.5,3.45,6.1,119.5,544.09,453.76
2018,2,15,8,0,647.0,44.0,3.7,6.7,166.0,661.05,554.13
2018,2,15,8,15,707.5,48.5,3.75,7.3,216.0,742.0,620.34
2018,2,15,8,30,768.0,53.0,3.8,7.9,266.0,823.15,683.14
2018,2,15,8,45,809.0,56.0,3.85,8.55,315.0,883.4,727.01
2018,2,15,9,0,850.0,59.0,3.9,9.2,364.0,941.96,767.84
2018,2,15,9,15,875.5,61.0,4.0,9.8,408.5,970.06,785.49
2018,2,15,9,30,901.0,63.0,4.1,10.4,453.0,1006.24,808.73
2018,2,15,9,45,920.0,64.5,4.15,11.0,492.5,1031.92,823.61
2018,2,15,10,0,939.0,66.0,4.2,11.6,532.0,1053.98,835.82
2018,2,15,10,15,955.0,67.5,4.25,12.1,567.0,1069.07,843.41
2018,2,15,10,30,971.0,69.0,4.3,12.6,602.0,1080.02,848.37
2018,2,15,10,45,982.5,69.0,4.35,13.1,629.0,1080.16,845.95
2018,2,15,11,0,994.0,69.0,4.4,13.6,656.0,1075.97,840.8
2018,2,15,11,15,999.5,69.5,4.4,13.85,674.5,1062.19,829.43
2018,2,15,11,30,1005.0,70.0,4.4,14.1,693.0,1044.14,815.36
2018,2,15,11,45,1009.0,70.0,4.45,14.4,703.5,1019.87,797.49
2018,2,15,12,0,1013.0,70.0,4.5,14.7,714.0,991.53,776.86
2018,2,15,12,15,1013.0,70.5,4.5,14.85,716.0,956.33,751.44
2018,2,15,12,30,1013.0,71.0,4.5,15.0,718.0,917.51,723.46
2018,2,15,12,45,1011.0,70.5,4.5,15.15,711.5,872.54,690.97
2018,2,15,13,0,1009.0,70.0,4.5,15.3,705.0,824.49,656.09
2018,2,15,13,15,1004.5,70.0,4.45,15.3,690.5,772.37,617.46
2018,2,15,13,30,1000.0,70.0,4.4,15.3,676.0,717.8,574.08
2018,2,15,13,45,993.5,68.5,4.35,15.35,653.0,658.33,525.8
2018,2,15,14,0,987.0,67.0,4.3,15.4,630.0,597.17,474.87
2018,2,15,14,15,974.5,66.0,4.2,15.3,599.0,532.25,419.59
2018,2,15,14,30,962.0,65.0,4.1,15.2,568.0,466.86,362.31
2018,2,15,14,45,945.0,64.0,4.0,15.05,530.5,399.69,302.22
2018,2,15,15,0,928.0,63.0,3.9,14.9,493.0,333.16,241.54
2018,2,15,15,15,907.5,60.5,3.9,14.9,450.5,265.45,180.07
2018,2,15,15,30,887.0,58.0,3.9,14.9,408.0,199.44,122.62
2018,2,15,15,45,858.0,55.5,3.1,14.0,361.5,134.53,73.99
2018,2,15,16,0,829.0,53.0,2.3,13.1,315.0,68.81,40.23
2018,2,15,16,15,785.5,49.0,2.1,12.0,266.0,46.38,36.25
2018,2,15,16,30,742.0,45.0,1.9,10.9,217.0,42.41,32.72
2018,2,15,16,45,661.5,40.5,1.75,9.85,167.0,37.77,28.38
2018,2,15,17,0,581.0,36.0,1.6,8.8,117.0,33.33,23.96
2018,2,15,17,15,428.5,28.0,1.65,8.45,75.0,25.64,15.42
2018,2,15,17,30,276.0,20.0,1.7,8.1,33.0,16.75,0.0
2018,2,15,17,45,138.0,10.0,1.7,7.75,16.5,7.87,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,6,45,52.0,4.5,0.95,5.3,5.0,0.0,0.0
2018,2,16,7,0,104.0,9.0,0.9,5.6,10.0,81.63,0.0
2018,2,16,7,15,271.0,19.5,1.05,6.2,42.0,261.93,0.0
2018,2,16,7,30,438.0,30.0,1.2,6.8,74.0,440.46,344.93
2018,2,16,7,45,535.0,37.0,1.35,7.45,120.0,535.58,438.42
2018,2,16,8,0,632.0,44.0,1.5,8.1,166.0,648.42,531.52
2018,2,16,8,15,688.5,48.5,1.55,8.75,214.5,725.18,591.42
2018,2,16,8,30,745.0,53.0,1.6,9.4,263.0,802.07,648.15
2018,2,16,8,45,781.0,57.0,1.65,10.05,310.5,858.37,687.17
2018,2,16,9,0,817.0,61.0,1.7,10.7,358.0,912.94,723.42
2018,2,16,9,15,842.5,64.0,1.75,11.25,402.0,953.47,748.89
2018,2,16,9,30,868.0,67.0,1.8,11.8,446.0,979.2,763.67
2018,2,16,9,45,886.5,68.5,1.8,12.35,484.5,1004.06,777.05
2018,2,16,10,0,905.0,70.0,1.8,12.9,523.0,1025.41,787.9
2018,2,16,10,15,918.5,72.0,1.85,13.3,556.5,1038.57,794.43
2018,2,16,10,30,932.0,74.0,1.9,13.7,590.0,1047.72,798.47
2018,2,16,10,45,941.0,75.0,1.95,14.15,616.0,1046.9,795.92
2018,2,16,11,0,950.0,76.0,2.0,14.6,642.0,1041.93,790.89
2018,2,16,11,15,955.5,77.0,2.0,14.85,660.0,1029.35,780.93
2018,2,16,11,30,961.0,78.0,2.0,15.1,678.0,1012.66,768.49
2018,2,16,11,45,964.0,78.0,2.05,15.4,688.0,988.4,751.67
2018,2,16,12,0,967.0,78.0,2.1,15.7,698.0,960.27,732.36
2018,2,16,12,15,968.0,78.5,2.15,15.9,700.5,927.23,710.01
2018,2,16,12,30,969.0,79.0,2.2,16.1,703.0,890.64,685.16
2018,2,16,12,45,967.0,79.0,2.25,16.3,696.5,847.76,655.8
2018,2,16,13,0,965.0,79.0,2.3,16.5,690.0,801.91,624.13
2018,2,16,13,15,960.5,78.0,2.35,16.55,675.5,750.53,587.56
2018,2,16,13,30,956.0,77.0,2.4,16.6,661.0,696.86,546.82
2018,2,16,13,45,949.0,76.5,2.45,16.65,639.0,640.18,502.55
2018,2,16,14,0,942.0,76.0,2.5,16.7,617.0,581.93,455.61
2018,2,16,14,15,929.5,74.5,2.45,16.6,586.5,518.81,403.29
2018,2,16,14,30,917.0,73.0,2.4,16.5,556.0,455.32,348.98
2018,2,16,14,45,901.0,71.0,2.4,16.4,519.5,390.04,291.82
2018,2,16,15,0,885.0,69.0,2.4,16.3,483.0,325.39,233.94
2018,2,16,15,15,863.5,66.5,2.4,16.3,441.5,259.94,175.49
2018,2,16,15,30,842.0,64.0,2.4,16.3,400.0,193.36,118.52
2018,2,16,15,45,812.0,60.5,1.8,15.35,354.0,129.68,71.34
2018,2,16,16,0,782.0,57.0,1.2,14.4,308.0,69.63,41.87
2018,2,16,16,15,737.0,53.0,1.2,13.65,260.0,49.04,38.39
2018,2,16,16,30,692.0,49.0,1.2,12.9,212.0,45.24,35.0
2018,2,16,16,45,570.0,42.5,1.2,12.1,156.0,38.74,29.02
2018,2,16,17,0,448.0,36.0,1.2,11.3,100.0,29.89,20.75
2018,2,16,17,15,361.5,28.0,1.2,11.1,67.0,23.25,13.58
2018,2,16,17,30,275.0,20.0,1.2,10.9,34.0,16.7,0.0
2018,2,16,17,45,137.5,10.0,1.2,10.7,17.0,7.87,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.0,0.7,8.0,5.5,0.0,0.0
2018,2,17,7,0,101.0,10.0,0.7,8.2,11.0,80.27,0.0
2018,2,17,7,15,264.5,21.5,0.75,8.8,44.0,260.78,35.86
2018,2,17,7,30,428.0,33.0,0.8,9.4,77.0,435.4,340.09
2018,2,17,7,45,522.5,40.0,0.8,10.0,123.0,539.35,434.48
2018,2,17,8,0,617.0,47.0,0.8,10.6,169.0,638.83,513.7
2018,2,17,8,15,674.0,52.0,0.75,11.2,217.5,716.65,571.31
2018,2,17,8,30,731.0,57.0,0.7,11.8,266.0,794.55,625.25
2018,2,17,8,45,768.0,60.5,0.65,12.45,313.0,851.03,660.99
2018,2,17,9,0,805.0,64.0,0.6,13.1,360.0,905.72,693.8
2018,2,17,9,15,832.0,66.0,0.55,13.7,403.5,946.22,715.83
2018,2,17,9,30,859.0,68.0,0.5,14.3,447.0,983.81,735.32
2018,2,17,9,45,879.0,69.5,0.5,14.95,486.0,998.24,740.49
2018,2,17,10,0,899.0,71.0,0.5,15.6,525.0,1021.08,751.36
2018,2,17,10,15,911.5,72.5,0.5,16.05,557.5,1032.55,755.4
2018,2,17,10,30,924.0,74.0,0.5,16.5,590.0,1040.05,757.24
2018,2,17,10,45,932.5,75.0,0.5,16.95,615.5,1038.79,753.83
2018,2,17,11,0,941.0,76.0,0.5,17.4,641.0,1033.42,748.2
2018,2,17,11,15,946.5,77.0,0.55,17.8,659.0,1020.97,739.78
2018,2,17,11,30,952.0,78.0,0.6,18.2,677.0,1004.44,729.05
2018,2,17,11,45,954.5,78.0,0.7,18.65,686.5,979.91,714.4
2018,2,17,12,0,957.0,78.0,0.8,19.1,696.0,951.57,697.31
2018,2,17,12,15,957.0,78.0,0.9,19.25,697.5,917.38,677.04
2018,2,17,12,30,957.0,78.0,1.0,19.4,699.0,879.78,654.26
2018,2,17,12,45,956.0,77.0,1.05,19.55,692.5,837.04,626.92
2018,2,17,13,0,955.0,76.0,1.1,19.7,686.0,791.32,597.26
2018,2,17,13,15,950.5,76.0,1.2,19.65,672.0,741.45,564.44
2018,2,17,13,30,946.0,76.0,1.3,19.6,658.0,689.29,527.24
2018,2,17,13,45,938.5,75.0,1.35,19.6,635.5,632.29,484.62
2018,2,17,14,0,931.0,74.0,1.4,19.6,613.0,573.83,439.34
2018,2,17,14,15,919.5,72.5,1.45,19.45,583.0,511.8,389.89
2018,2,17,14,30,908.0,71.0,1.5,19.3,553.0,449.3,338.13
2018,2,17,14,45,892.5,69.5,1.55,19.1,517.5,385.18,283.41
2018,2,17,15,0,877.0,68.0,1.6,18.9,482.0,321.62,227.7
2018,2,17,15,15,856.0,66.0,1.6,18.9,441.0,257.2,171.1
2018,2,17,15,30,835.0,64.0,1.6,18.9,400.0,191.48,115.75
2018,2,17,15,45,804.0,60.5,1.45,17.8,354.0,128.11,69.73
2018,2,17,16,0,773.0,57.0,1.3,16.7,308.0,68.52,41.15
2018,2,17,16,15,727.0,53.0,1.3,15.65,260.0,48.92,37.97
2018,2,17,16,30,681.0,49.0,1.3,14.6,212.0,45.13,34.67
2018,2,17,16,45,608.5,43.5,1.35,13.5,164.5,39.9,29.9
2018,2,17,17,0,536.0,38.0,1.4,12.4,117.0,34.79,24.99
2018,2,17,17,15,401.0,30.0,1.5,11.95,76.5,25.05,15.25
2018,2,17,17,30,266.0,22.0,1.6,11.5,36.0,18.38,0.0
2018,2,17,17,45,133.0,11.0,1.75,11.05,18.0,8.65,0.0
2018,2,17,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,3.55,8.25,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,3.7,8.5,3.0,2.36,0.0
2018,2,18,7,15,0.0,11.5,4.0,8.85,11.5,8.74,0.0
2018,2,18,7,30,0.0,20.0,4.3,9.2,20.0,15.23,6.85
2018,2,18,7,45,0.0,32.5,4.65,9.5,32.5,24.82,15.57
2018,2,18,8,0,0.0,45.0,5.0,9.8,45.0,34.53,24.23
2018,2,18,8,15,3.5,62.0,5.1,10.05,63.0,53.59,41.1
2018,2,18,8,30,7.0,79.0,5.2,10.3,81.0,72.63,57.81
2018,2,18,8,45,165.0,105.5,5.3,10.6,166.5,304.5,261.58
2018,2,18,9,0,323.0,132.0,5.4,10.9,252.0,494.69,422.13
2018,2,18,9,15,363.5,144.5,5.4,11.1,294.5,576.92,486.94
2018,2,18,9,30,404.0,157.0,5.4,11.3,337.0,634.29,531.45
2018,2,18,9,45,464.0,160.0,5.4,11.55,383.5,698.72,581.32
2018,2,18,10,0,524.0,163.0,5.4,11.8,430.0,761.6,628.57
2018,2,18,10,15,699.5,128.5,5.45,12.0,508.5,907.21,737.38
2018,2,18,10,30,875.0,94.0,5.5,12.2,587.0,1028.9,824.73
2018,2,18,10,45,906.5,89.5,5.55,12.4,619.5,1031.23,824.07
2018,2,18,11,0,938.0,85.0,5.6,12.6,652.0,1041.9,830.42
2018,2,18,11,15,943.0,86.0,5.7,12.65,670.0,1028.77,820.47
2018,2,18,11,30,948.0,87.0,5.8,12.7,688.0,1011.58,807.86
2018,2,18,11,45,949.5,88.5,5.9,12.8,698.0,987.71,790.32
2018,2,18,12,0,951.0,90.0,6.0,12.9,708.0,960.03,770.07
2018,2,18,12,15,951.5,90.0,6.15,12.8,710.0,926.15,746.07
2018,2,18,12,30,952.0,90.0,6.3,12.7,712.0,888.82,719.35
2018,2,18,12,45,950.0,90.5,6.4,12.65,706.0,846.78,688.51
2018,2,18,13,0,948.0,91.0,6.5,12.6,700.0,801.79,655.19
2018,2,18,13,15,943.5,90.0,6.6,12.4,685.5,750.82,615.84
2018,2,18,13,30,939.0,89.0,6.7,12.2,671.0,697.6,572.72
2018,2,18,13,45,932.5,88.5,6.8,12.0,649.5,641.68,526.2
2018,2,18,14,0,926.0,88.0,6.9,11.8,628.0,584.16,476.99
2018,2,18,14,15,913.5,86.5,6.9,11.5,598.0,521.53,422.19
2018,2,18,14,30,901.0,85.0,6.9,11.2,568.0,459.1,365.94
2018,2,18,14,45,835.0,92.5,6.9,10.9,517.0,384.22,299.14
2018,2,18,15,0,769.0,100.0,6.9,10.6,466.0,313.24,235.43
2018,2,18,15,15,769.0,91.5,6.9,10.6,431.0,252.91,178.8
2018,2,18,15,30,769.0,83.0,6.9,10.6,396.0,195.75,127.23
2018,2,18,15,45,760.0,76.5,6.65,9.9,356.5,136.01,81.04
2018,2,18,16,0,751.0,70.0,6.4,9.2,317.0,77.34,50.97
2018,2,18,16,15,700.0,65.5,6.1,8.8,268.0,54.2,43.81
2018,2,18,16,30,649.0,61.0,5.8,8.4,219.0,50.53,40.44
2018,2,18,16,45,566.5,54.5,5.55,7.95,170.0,45.11,35.29
2018,2,18,17,0,484.0,48.0,5.3,7.5,121.0,39.86,30.05
2018,2,18,17,15,346.0,37.0,5.2,7.25,79.5,30.7,20.58
2018,2,18,17,30,208.0,26.0,5.1,7.0,38.0,19.75,0.0
2018,2,18,17,45,104.0,13.0,5.0,6.7,19.0,10.23,0.0
2018,2,18,18,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.85,6.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,5.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,5.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.3,3.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.1,3.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,19,6,45,16.0,5.0,2.85,3.25,5.5,0.0,0.0
2018,2,19,7,0,32.0,10.0,3.0,3.5,11.0,30.82,0.0
2018,2,19,7,15,186.0,25.5,3.2,3.9,45.0,212.07,96.41
2018,2,19,7,30,340.0,41.0,3.4,4.3,79.0,370.45,307.06
2018,2,19,7,45,470.5,47.5,3.55,4.75,128.5,504.55,428.33
2018,2,19,8,0,601.0,54.0,3.7,5.2,178.0,643.8,545.81
2018,2,19,8,15,663.5,59.0,3.7,5.6,228.0,725.07,611.87
2018,2,19,8,30,726.0,64.0,3.7,6.0,278.0,799.09,669.22
2018,2,19,8,45,768.5,67.0,3.65,6.4,327.0,860.6,714.2
2018,2,19,9,0,811.0,70.0,3.6,6.8,376.0,920.3,756.05
2018,2,19,9,15,838.5,72.0,3.45,7.1,420.0,961.58,782.5
2018,2,19,9,30,866.0,74.0,3.3,7.4,464.0,999.84,806.05
2018,2,19,9,45,887.5,74.5,3.15,7.65,503.5,1014.4,812.2
2018,2,19,10,0,909.0,75.0,3.0,7.9,543.0,1037.36,824.39
2018,2,19,10,15,921.5,76.5,2.9,8.1,576.0,1048.7,828.82
2018,2,19,10,30,934.0,78.0,2.8,8.3,609.0,1056.02,830.62
2018,2,19,10,45,943.0,79.5,2.7,8.5,635.0,1055.66,827.25
2018,2,19,11,0,952.0,81.0,2.6,8.7,661.0,1051.09,821.23
2018,2,19,11,15,957.0,82.0,2.6,8.8,679.0,1037.76,810.84
2018,2,19,11,30,962.0,83.0,2.6,8.9,697.0,1020.31,797.87
2018,2,19,11,45,964.5,84.0,2.6,9.0,707.5,996.46,780.65
2018,2,19,12,0,967.0,85.0,2.6,9.1,718.0,968.72,760.86
2018,2,19,12,15,967.0,85.0,2.6,9.2,719.5,933.92,736.18
2018,2,19,12,30,967.0,85.0,2.6,9.3,721.0,895.66,709.07
2018,2,19,12,45,964.0,85.5,2.65,9.35,714.5,852.28,678.69
2018,2,19,13,0,961.0,86.0,2.7,9.4,708.0,806.0,645.94
2018,2,19,13,15,949.0,87.5,2.7,9.4,691.0,751.83,605.44
2018,2,19,13,30,937.0,89.0,2.7,9.4,674.0,696.0,561.52
2018,2,19,13,45,802.0,124.0,2.75,9.4,612.5,602.26,486.79
2018,2,19,14,0,667.0,159.0,2.8,9.4,551.0,514.22,415.53
2018,2,19,14,15,617.0,162.5,2.8,9.35,511.5,449.35,361.61
2018,2,19,14,30,567.0,166.0,2.8,9.3,472.0,384.19,306.44
2018,2,19,14,45,648.5,135.0,2.75,9.25,463.5,352.09,274.55
2018,2,19,15,0,730.0,104.0,2.7,9.2,455.0,304.52,227.8
2018,2,19,15,15,739.5,90.5,2.7,9.2,420.0,244.61,172.24
2018,2,19,15,30,749.0,77.0,2.7,9.2,385.0,186.76,120.33
2018,2,19,15,45,621.5,86.5,2.35,8.85,322.5,125.36,77.62
2018,2,19,16,0,494.0,96.0,2.0,8.5,260.0,80.63,57.94
2018,2,19,16,15,396.0,91.0,1.8,7.85,210.0,66.4,55.09
2018,2,19,16,30,298.0,86.0,1.6,7.2,160.0,62.22,51.32
2018,2,19,16,45,242.5,70.5,1.4,6.6,122.0,51.83,41.66
2018,2,19,17,0,187.0,55.0,1.2,6.0,84.0,40.62,31.05
2018,2,19,17,15,141.0,38.0,1.25,5.6,55.5,28.36,18.98
2018,2,19,17,30,95.0,21.0,1.3,5.2,27.0,15.86,0.0
2018,2,19,17,45,47.5,10.5,1.35,4.85,13.5,8.26,0.0
2018,2,19,18,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,6,45,75.5,7.0,1.35,0.4,8.5,0.0,0.0
2018,2,20,7,0,151.0,14.0,1.4,0.9,17.0,119.36,0.0
2018,2,20,7,15,320.5,24.0,1.45,1.55,54.0,313.98,175.47
2018,2,20,7,30,490.0,34.0,1.5,2.2,91.0,486.75,399.92
2018,2,20,7,45,568.5,41.0,1.5,2.8,137.5,569.41,476.16
2018,2,20,8,0,647.0,48.0,1.5,3.4,184.0,667.66,556.95
2018,2,20,8,15,515.5,67.0,1.45,4.25,192.5,601.07,505.23
2018,2,20,8,30,384.0,86.0,1.4,5.1,201.0,506.39,429.88
2018,2,20,8,45,242.5,122.5,1.3,5.9,199.5,402.23,342.12
2018,2,20,9,0,101.0,159.0,1.2,6.7,198.0,291.59,245.85
2018,2,20,9,15,101.0,177.5,1.15,7.2,220.0,289.4,243.66
2018,2,20,9,30,101.0,196.0,1.1,7.7,242.0,307.87,257.4
2018,2,20,9,45,156.5,211.5,1.05,8.25,289.5,401.48,332.41
2018,2,20,10,0,212.0,227.0,1.0,8.8,337.0,472.23,386.62
2018,2,20,10,15,441.5,188.0,1.05,9.05,435.0,702.92,563.72
2018,2,20,10,30,671.0,149.0,1.1,9.3,533.0,895.55,698.41
2018,2,20,10,45,804.5,117.0,1.2,9.6,597.0,974.64,749.33
2018,2,20,11,0,938.0,85.0,1.3,9.9,661.0,1042.36,793.37
2018,2,20,11,15,943.0,86.5,1.35,10.1,679.5,1029.74,783.47
2018,2,20,11,30,948.0,88.0,1.4,10.3,698.0,1013.03,772.16
2018,2,20,11,45,949.0,88.5,1.4,10.45,707.0,987.42,754.34
2018,2,20,12,0,950.0,89.0,1.4,10.6,716.0,958.08,734.19
2018,2,20,12,15,950.0,89.0,1.45,10.65,717.0,923.71,711.69
2018,2,20,12,30,950.0,89.0,1.5,10.7,718.0,885.93,686.73
2018,2,20,12,45,948.5,88.5,1.55,10.8,712.0,843.2,657.97
2018,2,20,13,0,947.0,88.0,1.6,10.9,706.0,797.53,626.82
2018,2,20,13,15,942.5,87.0,1.65,10.9,691.0,746.53,590.31
2018,2,20,13,30,938.0,86.0,1.7,10.9,676.0,693.3,550.0
2018,2,20,13,45,930.5,85.0,1.75,10.85,653.5,636.3,505.6
2018,2,20,14,0,923.0,84.0,1.8,10.8,631.0,577.84,458.49
2018,2,20,14,15,911.5,82.5,1.85,10.7,601.0,515.83,406.96
2018,2,20,14,30,900.0,81.0,1.9,10.6,571.0,453.37,353.15
2018,2,20,14,45,883.0,79.0,1.95,10.45,534.0,388.34,295.66
2018,2,20,15,0,866.0,77.0,2.0,10.3,497.0,322.54,236.24
2018,2,20,15,15,662.0,107.0,2.0,10.3,412.0,239.62,169.87
2018,2,20,15,30,458.0,137.0,2.0,10.3,327.0,178.05,125.31
2018,2,20,15,45,366.5,132.0,1.9,9.7,273.5,130.03,91.57
2018,2,20,16,0,275.0,127.0,1.8,9.1,220.0,94.55,72.93
2018,2,20,16,15,213.5,112.0,1.65,8.45,177.5,78.56,65.93
2018,2,20,16,30,152.0,97.0,1.5,7.8,135.0,69.05,57.39
2018,2,20,16,45,117.5,78.0,1.35,7.15,103.5,56.04,45.42
2018,2,20,17,0,83.0,59.0,1.2,6.5,72.0,42.85,33.04
2018,2,20,17,15,48.5,40.0,1.2,6.2,47.0,29.48,20.06
2018,2,20,17,30,14.0,21.0,1.2,5.9,22.0,15.94,1.69
2018,2,20,17,45,7.0,10.5,1.2,5.6,11.0,8.26,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,6,45,30.5,6.0,0.8,4.05,7.0,0.0,0.0
2018,2,21,7,0,61.0,12.0,0.8,4.2,14.0,53.22,0.0
2018,2,21,7,15,183.0,26.5,0.95,4.5,46.0,214.69,133.5
2018,2,21,7,30,305.0,41.0,1.1,4.8,78.0,344.82,285.68
2018,2,21,7,45,461.5,45.5,1.25,5.05,130.5,495.18,414.85
2018,2,21,8,0,618.0,50.0,1.4,5.3,183.0,653.6,542.89
2018,2,21,8,15,674.0,55.0,1.45,5.85,232.5,721.75,595.13
2018,2,21,8,30,730.0,60.0,1.5,6.4,282.0,798.86,651.96
2018,2,21,8,45,768.5,63.5,1.5,6.95,330.5,856.87,691.56
2018,2,21,9,0,807.0,67.0,1.5,7.5,379.0,913.14,728.45
2018,2,21,9,15,834.0,69.5,1.5,8.0,423.5,954.42,753.72
2018,2,21,9,30,861.0,72.0,1.5,8.5,468.0,992.76,776.47
2018,2,21,9,45,881.0,73.5,1.5,9.0,507.5,1007.04,782.44
2018,2,21,10,0,901.0,75.0,1.5,9.5,547.0,1029.81,794.48
2018,2,21,10,15,914.0,77.0,1.45,9.85,580.5,1042.29,799.0
2018,2,21,10,30,927.0,79.0,1.4,10.2,614.0,1050.75,801.04
2018,2,21,10,45,935.0,80.0,1.35,10.55,639.5,1048.74,796.35
2018,2,21,11,0,943.0,81.0,1.3,10.9,665.0,1042.59,789.27
2018,2,21,11,15,947.5,82.5,1.35,11.15,683.0,1029.45,780.03
2018,2,21,11,30,952.0,84.0,1.4,11.4,701.0,1012.22,768.29
2018,2,21,11,45,954.0,85.0,1.4,11.65,711.0,988.04,751.22
2018,2,21,12,0,956.0,86.0,1.4,11.9,721.0,960.02,731.78
2018,2,21,12,15,955.5,86.5,1.55,12.0,722.5,925.57,710.65
2018,2,21,12,30,955.0,87.0,1.7,12.1,724.0,887.71,686.77
2018,2,21,12,45,952.0,87.5,1.85,12.2,717.5,844.63,658.75
2018,2,21,13,0,949.0,88.0,2.0,12.3,711.0,798.69,628.13
2018,2,21,13,15,943.5,87.5,2.05,12.3,696.0,747.35,591.03
2018,2,21,13,30,938.0,87.0,2.1,12.3,681.0,693.84,550.22
2018,2,21,13,45,929.0,87.0,2.15,12.3,658.5,636.83,505.45
2018,2,21,14,0,920.0,87.0,2.2,12.3,636.0,578.48,458.13
2018,2,21,14,15,907.5,85.5,2.15,12.2,605.5,516.04,405.82
2018,2,21,14,30,895.0,84.0,2.1,12.1,575.0,453.27,351.55
2018,2,21,14,45,877.0,82.5,2.05,11.95,538.0,387.89,293.79
2018,2,21,15,0,859.0,81.0,2.0,11.8,501.0,323.13,235.41
2018,2,21,15,15,836.5,78.5,2.0,11.8,459.0,257.77,176.73
2018,2,21,15,30,814.0,76.0,2.0,11.8,417.0,194.57,122.4
2018,2,21,15,45,736.5,78.0,1.6,11.2,361.0,128.06,74.79
2018,2,21,16,0,659.0,80.0,1.2,10.6,305.0,74.57,51.15
2018,2,21,16,15,625.5,71.5,1.15,9.95,259.5,57.63,46.75
2018,2,21,16,30,592.0,63.0,1.1,9.3,214.0,51.35,41.13
2018,2,21,16,45,545.5,55.0,1.05,8.65,171.0,45.19,35.43
2018,2,21,17,0,499.0,47.0,1.0,8.0,128.0,38.97,29.44
2018,2,21,17,15,340.5,36.5,1.05,7.65,83.0,30.04,20.57
2018,2,21,17,30,182.0,26.0,1.1,7.3,38.0,19.75,5.24
2018,2,21,17,45,100.5,14.5,1.15,6.9,20.0,11.41,0.0
2018,2,21,18,0,19.0,3.0,1.2,6.5,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
