Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,30,803.0,62.0,0.5,6.4,349.0,872.61,686.81
2018,3,4,8,45,833.0,64.5,0.55,6.75,398.0,922.54,718.77
2018,3,4,9,0,863.0,67.0,0.6,7.1,447.0,958.61,740.73
2018,3,4,9,15,854.5,75.5,0.65,7.4,483.0,984.64,755.94
2018,3,4,9,30,846.0,84.0,0.7,7.7,519.0,994.79,760.63
2018,3,4,9,45,797.0,104.0,0.75,8.0,538.0,973.16,744.55
2018,3,4,10,0,748.0,124.0,0.8,8.3,557.0,954.6,731.14
2018,3,4,10,15,751.0,129.0,0.9,8.85,583.5,959.57,733.94
2018,3,4,10,30,754.0,134.0,1.0,9.4,610.0,960.9,733.99
2018,3,4,10,45,765.0,137.0,1.05,9.95,636.0,964.24,734.59
2018,3,4,11,0,776.0,140.0,1.1,10.5,662.0,963.72,732.73
2018,3,4,11,15,782.5,143.0,1.15,10.8,680.5,946.81,720.77
2018,3,4,11,30,789.0,146.0,1.2,11.1,699.0,934.45,712.19
2018,3,4,11,45,808.5,143.5,1.25,11.4,716.5,924.82,705.48
2018,3,4,12,0,828.0,141.0,1.3,11.7,734.0,910.75,695.84
2018,3,4,12,15,827.5,142.0,1.3,11.85,735.5,878.48,673.57
2018,3,4,12,30,827.0,143.0,1.3,12.0,737.0,843.1,649.34
2018,3,4,12,45,848.0,133.5,1.35,12.1,738.0,811.45,628.39
2018,3,4,13,0,869.0,124.0,1.4,12.2,739.0,775.27,603.0
2018,3,4,13,15,895.5,112.0,1.45,12.25,734.5,729.62,570.12
2018,3,4,13,30,922.0,100.0,1.5,12.3,730.0,687.04,538.11
2018,3,4,13,45,924.5,96.0,1.5,12.3,710.0,632.9,495.77
2018,3,4,14,0,927.0,92.0,1.5,12.3,690.0,576.36,450.18
2018,3,4,14,15,897.0,96.0,1.55,12.25,653.5,509.47,395.53
2018,3,4,14,30,867.0,100.0,1.6,12.2,617.0,444.33,340.48
2018,3,4,14,45,861.5,94.5,1.65,12.1,582.0,380.34,284.35
2018,3,4,15,0,856.0,89.0,1.7,12.0,547.0,315.99,226.59
2018,3,4,15,15,860.0,81.5,1.7,12.0,511.0,251.91,168.66
2018,3,4,15,30,864.0,74.0,1.7,12.0,475.0,186.79,113.1
2018,3,4,15,45,837.5,71.0,1.65,11.6,427.0,121.86,68.58
2018,3,4,16,0,811.0,68.0,1.6,11.2,379.0,61.8,50.07
2018,3,4,16,15,772.0,64.0,1.45,10.45,328.0,58.2,47.16
2018,3,4,16,30,733.0,60.0,1.3,9.7,277.0,54.61,44.09
2018,3,4,16,45,672.5,54.5,1.15,8.95,225.0,49.58,39.57
2018,3,4,17,0,612.0,49.0,1.0,8.2,173.0,41.11,31.75
2018,3,4,17,15,467.5,41.5,1.05,7.75,120.5,34.38,25.24
2018,3,4,17,30,323.0,34.0,1.1,7.3,68.0,28.02,18.41
2018,3,4,17,45,205.5,22.0,1.15,6.8,39.5,18.18,0.0
2018,3,4,18,0,88.0,10.0,1.2,6.3,11.0,7.87,0.0
2018,3,4,18,15,44.0,5.0,1.2,6.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.8,0.65,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.0,1.4,3.0,0.0,0.0
2018,3,5,6,45,182.0,16.5,2.25,2.15,29.5,136.18,0.0
2018,3,5,7,0,340.0,29.0,2.5,2.9,56.0,323.83,228.63
2018,3,5,7,15,458.5,37.5,2.6,3.45,102.0,446.46,374.31
2018,3,5,7,30,577.0,46.0,2.7,4.0,148.0,572.2,484.36
2018,3,5,7,45,645.5,51.5,2.75,4.55,200.0,650.88,550.51
2018,3,5,8,0,714.0,57.0,2.8,5.1,252.0,741.43,622.22
2018,3,5,8,15,758.0,61.5,2.85,5.75,304.5,809.6,672.93
2018,3,5,8,30,802.0,66.0,2.9,6.4,357.0,877.03,720.92
2018,3,5,8,45,832.0,69.0,2.9,7.1,406.5,927.7,754.23
2018,3,5,9,0,862.0,72.0,2.9,7.8,456.0,976.01,784.87
2018,3,5,9,15,884.0,74.0,2.9,8.4,501.5,1000.15,797.81
2018,3,5,9,30,906.0,76.0,2.9,9.0,547.0,1032.68,816.7
2018,3,5,9,45,923.0,77.5,2.9,9.6,587.0,1055.94,828.81
2018,3,5,10,0,940.0,79.0,2.9,10.2,627.0,1075.36,838.31
2018,3,5,10,15,950.5,80.0,2.85,10.7,660.0,1083.42,839.87
2018,3,5,10,30,961.0,81.0,2.8,11.2,693.0,1087.27,838.83
2018,3,5,10,45,967.5,81.5,2.8,11.75,717.5,1082.15,832.35
2018,3,5,11,0,974.0,82.0,2.8,12.3,742.0,1072.74,823.29
2018,3,5,11,15,978.0,83.0,2.75,12.6,759.5,1057.17,810.53
2018,3,5,11,30,982.0,84.0,2.7,12.9,777.0,1037.38,795.17
2018,3,5,11,45,985.0,83.5,2.65,13.25,786.5,1010.81,775.29
2018,3,5,12,0,988.0,83.0,2.6,13.6,796.0,980.26,752.89
2018,3,5,12,15,989.0,83.0,2.55,13.75,797.5,944.66,727.69
2018,3,5,12,30,990.0,83.0,2.5,13.9,799.0,905.42,700.02
2018,3,5,12,45,989.5,82.0,2.5,14.1,792.0,860.49,668.62
2018,3,5,13,0,989.0,81.0,2.5,14.3,785.0,812.43,634.82
2018,3,5,13,15,985.0,80.5,2.5,14.35,769.5,759.51,595.97
2018,3,5,13,30,981.0,80.0,2.5,14.4,754.0,704.19,553.31
2018,3,5,13,45,974.5,79.0,2.45,14.45,730.5,644.76,506.08
2018,3,5,14,0,968.0,78.0,2.4,14.5,707.0,583.71,456.16
2018,3,5,14,15,959.0,76.5,2.4,14.45,676.0,519.67,402.65
2018,3,5,14,30,950.0,75.0,2.4,14.4,645.0,454.84,346.65
2018,3,5,14,45,937.0,73.5,2.4,14.35,607.5,388.13,287.54
2018,3,5,15,0,924.0,72.0,2.4,14.3,570.0,321.67,227.57
2018,3,5,15,15,906.0,70.0,2.4,14.3,526.5,254.26,167.55
2018,3,5,15,30,888.0,68.0,2.4,14.3,483.0,188.29,112.54
2018,3,5,15,45,849.5,67.5,2.1,13.8,432.0,118.58,65.3
2018,3,5,16,0,811.0,67.0,1.8,13.3,381.0,61.04,48.97
2018,3,5,16,15,773.5,62.5,1.6,12.4,329.5,57.05,45.75
2018,3,5,16,30,736.0,58.0,1.4,11.5,278.0,53.04,42.36
2018,3,5,16,45,633.5,56.5,1.25,10.6,221.0,46.86,36.87
2018,3,5,17,0,531.0,55.0,1.1,9.7,164.0,45.1,35.17
2018,3,5,17,15,409.5,44.5,1.15,9.15,114.5,36.39,26.92
2018,3,5,17,30,288.0,34.0,1.2,8.6,65.0,27.8,18.28
2018,3,5,17,45,189.5,22.0,1.25,8.05,38.0,18.08,0.0
2018,3,5,18,0,91.0,10.0,1.3,7.5,11.0,7.87,0.0
2018,3,5,18,15,45.5,5.0,1.3,7.35,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,6,15,9.0,1.5,1.25,5.0,1.5,0.0,0.0
2018,3,6,6,30,18.0,3.0,1.2,5.6,3.0,0.0,0.0
2018,3,6,6,45,56.0,15.5,1.15,6.2,19.5,50.11,0.0
2018,3,6,7,0,94.0,28.0,1.1,6.8,36.0,128.49,91.93
2018,3,6,7,15,135.5,43.5,1.3,7.45,63.5,182.67,151.69
2018,3,6,7,30,177.0,59.0,1.5,8.1,91.0,238.69,202.82
2018,3,6,7,45,160.0,83.5,1.65,8.75,119.5,262.12,223.14
2018,3,6,8,0,143.0,108.0,1.8,9.4,148.0,263.1,223.85
2018,3,6,8,15,178.0,127.0,1.9,10.0,186.0,318.84,270.66
2018,3,6,8,30,213.0,146.0,2.0,10.6,224.0,397.15,333.71
2018,3,6,8,45,273.5,159.5,2.05,11.25,273.5,473.25,393.91
2018,3,6,9,0,334.0,173.0,2.1,11.9,323.0,550.95,453.41
2018,3,6,9,15,447.0,165.5,2.1,12.45,387.5,681.45,551.67
2018,3,6,9,30,560.0,158.0,2.1,13.0,452.0,789.34,628.26
2018,3,6,9,45,744.0,118.5,2.1,13.55,538.5,943.86,733.58
2018,3,6,10,0,928.0,79.0,2.1,14.1,625.0,1062.83,809.37
2018,3,6,10,15,938.0,80.0,2.05,14.55,657.0,1070.35,809.23
2018,3,6,10,30,948.0,81.0,2.0,15.0,689.0,1073.7,807.86
2018,3,6,10,45,954.0,82.5,2.0,15.45,714.0,1069.36,802.39
2018,3,6,11,0,960.0,84.0,2.0,15.9,739.0,1060.75,794.43
2018,3,6,11,15,965.0,84.0,1.9,16.25,756.5,1045.14,781.02
2018,3,6,11,30,970.0,84.0,1.8,16.6,774.0,1025.36,765.16
2018,3,6,11,45,972.0,85.0,1.7,16.95,783.5,999.79,745.75
2018,3,6,12,0,974.0,86.0,1.6,17.3,793.0,970.28,723.98
2018,3,6,12,15,974.5,86.0,1.45,17.55,794.5,934.6,697.84
2018,3,6,12,30,975.0,86.0,1.3,17.8,796.0,895.36,669.49
2018,3,6,12,45,973.0,85.5,1.2,18.05,788.5,850.28,638.01
2018,3,6,13,0,971.0,85.0,1.1,18.3,781.0,802.23,604.51
2018,3,6,13,15,966.5,85.0,1.0,18.4,765.5,750.18,566.7
2018,3,6,13,30,962.0,85.0,0.9,18.5,750.0,695.8,525.74
2018,3,6,13,45,879.0,106.0,0.8,18.6,698.5,616.74,465.98
2018,3,6,14,0,796.0,127.0,0.7,18.7,647.0,539.02,406.47
2018,3,6,14,15,782.0,123.0,0.7,18.65,615.0,478.36,359.04
2018,3,6,14,30,768.0,119.0,0.7,18.6,583.0,417.97,309.96
2018,3,6,14,45,790.0,103.5,0.65,18.6,556.0,360.8,260.76
2018,3,6,15,0,812.0,88.0,0.6,18.6,529.0,300.09,207.39
2018,3,6,15,15,817.5,79.0,0.6,18.6,493.5,237.91,153.45
2018,3,6,15,30,823.0,70.0,0.6,18.6,458.0,174.6,101.59
2018,3,6,15,45,771.0,71.5,0.6,18.2,406.0,113.96,63.15
2018,3,6,16,0,719.0,73.0,0.6,17.8,354.0,64.03,50.63
2018,3,6,16,15,631.5,75.0,0.7,16.95,298.0,59.64,47.17
2018,3,6,16,30,544.0,77.0,0.8,16.1,242.0,60.62,48.25
2018,3,6,16,45,463.0,70.5,0.85,15.3,193.0,55.69,43.97
2018,3,6,17,0,382.0,64.0,0.9,14.5,144.0,48.23,37.25
2018,3,6,17,15,313.5,51.5,0.95,13.8,105.0,38.92,28.64
2018,3,6,17,30,245.0,39.0,1.0,13.1,66.0,29.53,19.5
2018,3,6,17,45,153.0,24.0,1.1,12.45,38.0,18.2,1.93
2018,3,6,18,0,61.0,9.0,1.2,11.8,10.0,7.08,0.0
2018,3,6,18,15,30.5,4.5,1.2,11.5,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.8,9.3,3.0,0.0,0.0
2018,3,7,6,45,8.0,11.0,0.85,9.25,11.0,14.07,0.0
2018,3,7,7,0,0.0,19.0,0.9,9.2,19.0,14.48,5.5
2018,3,7,7,15,0.0,31.0,0.85,9.7,31.0,23.68,14.48
2018,3,7,7,30,0.0,43.0,0.8,10.2,43.0,33.19,23.03
2018,3,7,7,45,0.0,50.5,0.8,10.65,50.5,38.67,27.97
2018,3,7,8,0,0.0,58.0,0.8,11.1,58.0,44.44,33.01
2018,3,7,8,15,0.0,48.5,0.9,11.65,48.5,37.08,26.57
2018,3,7,8,30,0.0,39.0,1.0,12.2,39.0,29.78,20.16
2018,3,7,8,45,0.0,52.5,1.1,12.7,52.5,40.19,28.99
2018,3,7,9,0,0.0,66.0,1.2,13.2,66.0,50.62,37.71
2018,3,7,9,15,17.0,120.5,1.35,14.05,129.5,114.61,91.97
2018,3,7,9,30,34.0,175.0,1.5,14.9,193.0,202.0,163.5
2018,3,7,9,45,82.0,221.0,1.7,15.7,268.5,301.0,243.16
2018,3,7,10,0,130.0,267.0,1.9,16.5,344.0,424.71,338.64
2018,3,7,10,15,333.0,240.5,2.05,17.05,452.0,620.5,489.6
2018,3,7,10,30,536.0,214.0,2.2,17.6,560.0,816.45,631.48
2018,3,7,10,45,710.5,160.5,2.4,18.1,637.5,934.71,712.04
2018,3,7,11,0,885.0,107.0,2.6,18.6,715.0,1012.22,762.78
2018,3,7,11,15,916.5,98.0,2.65,18.85,741.0,1013.31,761.7
2018,3,7,11,30,948.0,89.0,2.7,19.1,767.0,1009.44,758.26
2018,3,7,11,45,950.5,89.0,2.75,19.3,776.5,983.64,740.47
2018,3,7,12,0,953.0,89.0,2.8,19.5,786.0,953.99,720.33
2018,3,7,12,15,960.5,86.5,2.85,19.6,789.5,922.23,699.03
2018,3,7,12,30,968.0,84.0,2.9,19.7,793.0,886.56,674.98
2018,3,7,12,45,967.0,83.5,2.9,19.8,786.0,842.52,644.68
2018,3,7,13,0,966.0,83.0,2.9,19.9,779.0,795.44,612.08
2018,3,7,13,15,963.0,81.5,2.9,19.9,763.5,743.16,573.93
2018,3,7,13,30,960.0,80.0,2.9,19.9,748.0,688.48,532.3
2018,3,7,13,45,955.0,78.5,2.9,19.9,725.0,630.47,486.96
2018,3,7,14,0,950.0,77.0,2.9,19.9,702.0,570.73,438.85
2018,3,7,14,15,940.0,75.5,2.9,19.65,671.0,507.21,386.63
2018,3,7,14,30,930.0,74.0,2.9,19.4,640.0,443.08,332.1
2018,3,7,14,45,917.0,72.5,2.9,19.2,602.5,377.58,274.87
2018,3,7,15,0,904.0,71.0,2.9,19.0,565.0,312.36,216.89
2018,3,7,15,15,886.5,69.0,2.9,19.0,522.5,246.36,158.98
2018,3,7,15,30,869.0,67.0,2.9,19.0,480.0,181.77,106.22
2018,3,7,15,45,843.5,64.0,2.65,18.0,432.0,117.47,64.45
2018,3,7,16,0,818.0,61.0,2.4,17.0,384.0,56.68,44.41
2018,3,7,16,15,759.5,60.5,2.25,16.1,329.5,55.3,43.51
2018,3,7,16,30,701.0,60.0,2.1,15.2,275.0,54.17,42.71
2018,3,7,16,45,611.0,56.5,1.95,14.25,219.5,46.57,36.06
2018,3,7,17,0,521.0,53.0,1.8,13.3,164.0,43.36,33.13
2018,3,7,17,15,398.0,45.5,1.9,12.75,117.0,37.02,27.13
2018,3,7,17,30,275.0,38.0,2.0,12.2,70.0,28.98,19.22
2018,3,7,17,45,173.0,24.5,2.05,11.6,41.0,18.63,3.88
2018,3,7,18,0,71.0,11.0,2.1,11.0,12.0,8.65,0.0
2018,3,7,18,15,35.5,5.5,2.1,10.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,6,15,3.5,1.5,0.95,10.25,1.5,0.0,0.0
2018,3,8,6,30,7.0,3.0,1.0,10.7,3.0,2.36,0.0
2018,3,8,6,45,4.5,15.5,1.1,11.2,15.5,15.95,0.0
2018,3,8,7,0,2.0,28.0,1.2,11.7,28.0,26.18,14.88
2018,3,8,7,15,10.0,45.5,1.2,12.0,47.0,49.63,36.53
2018,3,8,7,30,18.0,63.0,1.2,12.3,66.0,81.97,64.99
2018,3,8,7,45,26.5,81.5,1.25,12.6,88.0,108.5,88.26
2018,3,8,8,0,35.0,100.0,1.3,12.9,110.0,135.13,111.17
2018,3,8,8,15,86.0,126.0,1.35,13.3,157.0,230.56,192.02
2018,3,8,8,30,137.0,152.0,1.4,13.7,204.0,310.22,257.31
2018,3,8,8,45,167.5,173.0,1.45,14.05,244.5,364.45,299.98
2018,3,8,9,0,198.0,194.0,1.5,14.4,285.0,419.0,341.98
2018,3,8,9,15,259.5,206.0,1.5,14.65,337.5,516.95,416.62
2018,3,8,9,30,321.0,218.0,1.5,14.9,390.0,592.25,472.0
2018,3,8,9,45,221.0,224.0,1.55,15.2,346.0,494.65,394.43
2018,3,8,10,0,121.0,230.0,1.6,15.5,302.0,370.31,296.26
2018,3,8,10,15,105.5,254.5,1.6,15.8,320.0,378.33,301.32
2018,3,8,10,30,90.0,279.0,1.6,16.1,338.0,361.08,286.49
2018,3,8,10,45,120.0,296.0,1.65,16.4,377.5,428.81,338.17
2018,3,8,11,0,150.0,313.0,1.7,16.7,417.0,470.45,369.06
2018,3,8,11,15,159.5,322.0,1.75,17.05,435.0,481.25,376.21
2018,3,8,11,30,169.0,331.0,1.8,17.4,453.0,490.69,382.56
2018,3,8,11,45,206.0,332.0,1.8,17.7,482.5,515.65,401.13
2018,3,8,12,0,243.0,333.0,1.8,18.0,512.0,557.38,431.25
2018,3,8,12,15,203.5,342.0,1.9,18.15,492.0,498.66,386.91
2018,3,8,12,30,164.0,351.0,2.0,18.3,472.0,461.41,358.39
2018,3,8,12,45,234.5,331.0,2.1,18.45,502.0,484.16,377.11
2018,3,8,13,0,305.0,311.0,2.2,18.6,532.0,514.63,400.45
2018,3,8,13,15,503.0,238.5,2.2,18.55,594.5,576.09,448.01
2018,3,8,13,30,701.0,166.0,2.2,18.5,657.0,610.11,473.23
2018,3,8,13,45,568.5,205.5,2.2,18.5,595.5,518.68,402.37
2018,3,8,14,0,436.0,245.0,2.2,18.5,534.0,443.59,343.8
2018,3,8,14,15,447.0,230.0,2.2,18.3,514.5,403.83,311.79
2018,3,8,14,30,458.0,215.0,2.2,18.1,495.0,362.41,277.23
2018,3,8,14,45,503.0,190.5,2.15,17.9,481.5,323.75,242.89
2018,3,8,15,0,548.0,166.0,2.1,17.7,468.0,279.56,202.87
2018,3,8,15,15,571.0,146.5,2.1,17.7,440.0,232.07,160.64
2018,3,8,15,30,594.0,127.0,2.1,17.7,412.0,177.96,115.4
2018,3,8,15,45,668.0,102.0,1.95,17.1,392.5,120.91,73.61
2018,3,8,16,0,742.0,77.0,1.8,16.5,373.0,67.38,53.86
2018,3,8,16,15,699.0,71.0,1.65,15.75,321.0,57.73,45.7
2018,3,8,16,30,656.0,65.0,1.5,15.0,269.0,53.11,41.81
2018,3,8,16,45,593.5,58.5,1.35,14.3,218.0,47.86,37.22
2018,3,8,17,0,531.0,52.0,1.2,13.6,167.0,42.64,32.48
2018,3,8,17,15,437.5,44.5,1.2,13.0,122.5,36.45,26.65
2018,3,8,17,30,344.0,37.0,1.2,12.4,78.0,30.42,20.57
2018,3,8,17,45,219.0,24.5,1.25,11.8,46.0,20.15,6.13
2018,3,8,18,0,94.0,12.0,1.3,11.2,14.0,9.44,0.0
2018,3,8,18,15,47.0,6.0,1.3,10.9,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,6,15,24.0,3.5,1.25,8.05,3.5,0.0,0.0
2018,3,9,6,30,48.0,7.0,1.4,8.5,7.0,35.82,0.0
2018,3,9,6,45,200.5,20.0,1.55,8.95,37.5,186.65,0.0
2018,3,9,7,0,353.0,33.0,1.7,9.4,68.0,342.94,269.05
2018,3,9,7,15,346.5,45.5,1.85,9.85,96.5,368.55,306.35
2018,3,9,7,30,340.0,58.0,2.0,10.3,125.0,387.65,326.9
2018,3,9,7,45,277.0,80.5,2.2,10.75,145.5,375.3,317.64
2018,3,9,8,0,214.0,103.0,2.4,11.2,166.0,334.49,283.54
2018,3,9,8,15,209.5,128.0,2.45,11.7,199.0,366.45,308.8
2018,3,9,8,30,205.0,153.0,2.5,12.2,232.0,374.94,314.34
2018,3,9,8,45,216.5,174.5,2.55,12.7,267.0,413.0,343.57
2018,3,9,9,0,228.0,196.0,2.6,13.2,302.0,450.31,371.43
2018,3,9,9,15,288.0,206.5,2.5,13.7,353.5,545.37,444.1
2018,3,9,9,30,348.0,217.0,2.4,14.2,405.0,617.62,497.14
2018,3,9,9,45,255.5,240.0,2.3,14.7,383.0,548.54,439.28
2018,3,9,10,0,163.0,263.0,2.2,15.2,361.0,451.75,361.33
2018,3,9,10,15,155.0,286.5,2.15,15.55,383.5,465.6,370.46
2018,3,9,10,30,147.0,310.0,2.1,15.9,406.0,478.18,377.95
2018,3,9,10,45,249.0,306.0,2.05,16.2,476.5,593.27,465.06
2018,3,9,11,0,351.0,302.0,2.0,16.5,547.0,680.34,528.49
2018,3,9,11,15,334.0,316.0,2.05,16.65,553.5,666.37,516.33
2018,3,9,11,30,317.0,330.0,2.1,16.8,560.0,651.02,504.12
2018,3,9,11,45,336.0,329.5,2.15,16.9,576.0,652.73,505.46
2018,3,9,12,0,355.0,329.0,2.2,17.0,592.0,651.9,504.82
2018,3,9,12,15,375.5,322.0,2.2,17.05,600.5,643.23,498.5
2018,3,9,12,30,396.0,315.0,2.2,17.1,609.0,631.85,490.19
2018,3,9,12,45,433.5,296.5,2.2,17.1,615.5,634.47,492.16
2018,3,9,13,0,471.0,278.0,2.2,17.1,622.0,617.99,480.17
2018,3,9,13,15,524.0,253.0,2.2,17.05,628.5,601.8,468.41
2018,3,9,13,30,577.0,228.0,2.2,17.0,635.0,579.37,451.33
2018,3,9,13,45,652.0,191.5,2.2,16.95,637.5,558.46,434.53
2018,3,9,14,0,727.0,155.0,2.2,16.9,640.0,523.38,405.76
2018,3,9,14,15,738.5,142.0,2.15,16.8,615.5,469.36,360.98
2018,3,9,14,30,750.0,129.0,2.1,16.7,591.0,413.0,312.88
2018,3,9,14,45,674.0,142.5,2.05,16.55,539.5,346.5,257.35
2018,3,9,15,0,598.0,156.0,2.0,16.4,488.0,287.8,208.35
2018,3,9,15,15,547.0,154.5,2.0,16.4,440.5,228.36,159.2
2018,3,9,15,30,496.0,153.0,2.0,16.4,393.0,178.3,120.48
2018,3,9,15,45,421.0,151.0,1.8,15.9,340.5,132.38,91.7
2018,3,9,16,0,346.0,149.0,1.6,15.4,288.0,103.33,85.49
2018,3,9,16,15,324.0,131.0,1.5,14.75,248.0,92.1,76.12
2018,3,9,16,30,302.0,113.0,1.4,14.1,208.0,80.54,66.23
2018,3,9,16,45,281.5,95.0,1.3,13.5,171.0,68.65,55.82
2018,3,9,17,0,261.0,77.0,1.2,12.9,134.0,55.96,44.43
2018,3,9,17,15,214.0,60.0,1.25,12.55,98.5,44.33,33.69
2018,3,9,17,30,167.0,43.0,1.3,12.2,63.0,32.05,22.08
2018,3,9,17,45,108.0,27.5,1.3,11.8,38.0,20.59,7.57
2018,3,9,18,0,49.0,12.0,1.3,11.4,13.0,9.44,0.0
2018,3,9,18,15,24.5,6.0,1.3,11.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,8.95,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.9,9.2,1.0,3.31,0.0
2018,3,10,6,45,2.0,3.0,0.85,9.45,3.0,3.7,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.7,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.75,9.95,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.7,10.2,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.7,10.5,10.0,7.59,0.98
2018,3,10,8,0,0.0,12.0,0.7,10.8,12.0,9.11,2.33
2018,3,10,8,15,0.0,25.0,0.65,11.0,25.0,19.04,11.0
2018,3,10,8,30,0.0,38.0,0.6,11.2,38.0,29.02,19.61
2018,3,10,8,45,0.0,47.5,0.55,11.35,47.5,36.34,25.85
2018,3,10,9,0,0.0,57.0,0.5,11.5,57.0,43.68,32.03
2018,3,10,9,15,0.0,61.5,0.5,11.8,61.5,47.18,34.86
2018,3,10,9,30,0.0,66.0,0.5,12.1,66.0,50.68,37.67
2018,3,10,9,45,0.0,86.5,0.55,12.4,86.5,66.59,50.91
2018,3,10,10,0,0.0,107.0,0.6,12.7,107.0,83.5,64.81
2018,3,10,10,15,0.5,114.0,0.6,12.9,114.5,89.8,69.82
2018,3,10,10,30,1.0,121.0,0.6,13.1,122.0,96.08,74.82
2018,3,10,10,45,0.5,111.0,0.65,13.3,111.5,87.05,67.17
2018,3,10,11,0,0.0,101.0,0.7,13.5,101.0,78.27,59.79
2018,3,10,11,15,2.5,138.5,0.7,13.6,140.5,111.71,87.28
2018,3,10,11,30,5.0,176.0,0.7,13.7,180.0,145.56,114.6
2018,3,10,11,45,3.0,166.0,0.7,13.8,168.5,134.64,105.46
2018,3,10,12,0,1.0,156.0,0.7,13.9,157.0,124.07,96.79
2018,3,10,12,15,3.0,172.5,0.7,13.95,175.0,139.13,109.02
2018,3,10,12,30,5.0,189.0,0.7,14.0,193.0,153.91,120.89
2018,3,10,12,45,5.5,191.0,0.7,14.05,195.0,155.21,121.87
2018,3,10,13,0,6.0,193.0,0.7,14.1,197.0,156.39,122.85
2018,3,10,13,15,4.0,176.5,0.7,14.05,179.0,140.85,110.39
2018,3,10,13,30,2.0,160.0,0.7,14.0,161.0,125.79,98.34
2018,3,10,13,45,2.0,160.5,0.65,14.0,161.5,125.68,98.39
2018,3,10,14,0,2.0,161.0,0.6,14.0,162.0,125.52,98.36
2018,3,10,14,15,2.0,158.0,0.6,13.9,159.0,122.6,96.18
2018,3,10,14,30,2.0,155.0,0.6,13.8,156.0,119.65,93.99
2018,3,10,14,45,3.0,159.0,0.55,13.75,160.5,122.19,96.24
2018,3,10,15,0,4.0,163.0,0.5,13.7,165.0,124.3,98.12
2018,3,10,15,15,4.0,156.5,0.5,13.7,158.5,118.22,93.35
2018,3,10,15,30,4.0,150.0,0.5,13.7,152.0,112.03,88.52
2018,3,10,15,45,14.0,147.0,0.45,13.45,153.0,108.63,85.78
2018,3,10,16,0,24.0,144.0,0.4,13.2,154.0,103.89,86.49
2018,3,10,16,15,33.5,125.0,0.45,12.9,137.0,88.68,73.5
2018,3,10,16,30,43.0,106.0,0.5,12.6,120.0,76.26,62.78
2018,3,10,16,45,21.5,69.0,0.55,12.25,76.0,51.77,41.05
2018,3,10,17,0,0.0,32.0,0.6,11.9,32.0,24.4,16.4
2018,3,10,17,15,0.0,24.5,0.65,11.65,24.5,18.65,11.06
2018,3,10,17,30,0.0,17.0,0.7,11.4,17.0,12.92,5.64
2018,3,10,17,45,0.0,10.5,0.75,11.15,10.5,7.97,0.0
2018,3,10,18,0,0.0,4.0,0.8,10.9,4.0,3.15,0.0
2018,3,10,18,15,0.0,2.0,0.85,10.8,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,6,15,43.0,5.0,0.75,7.1,5.5,0.0,0.0
2018,3,11,6,30,86.0,10.0,0.8,7.6,11.0,62.18,0.0
2018,3,11,6,45,240.5,22.5,0.85,8.1,44.5,221.38,59.91
2018,3,11,7,0,395.0,35.0,0.9,8.6,78.0,375.69,300.22
2018,3,11,7,15,492.5,42.5,0.85,9.1,125.5,478.37,391.75
2018,3,11,7,30,590.0,50.0,0.8,9.6,173.0,587.47,478.99
2018,3,11,7,45,649.0,56.0,0.75,10.1,225.0,667.37,538.88
2018,3,11,8,0,708.0,62.0,0.7,10.6,277.0,742.79,591.92
2018,3,11,8,15,747.0,66.0,0.65,11.25,328.0,805.38,632.5
2018,3,11,8,30,786.0,70.0,0.6,11.9,379.0,866.94,670.34
2018,3,11,8,45,813.5,73.0,0.5,12.6,427.5,914.56,695.89
2018,3,11,9,0,841.0,76.0,0.4,13.3,476.0,959.76,718.84
2018,3,11,9,15,861.5,78.0,0.45,13.95,520.5,993.81,737.48
2018,3,11,9,30,882.0,80.0,0.5,14.6,565.0,1012.03,746.03
2018,3,11,9,45,898.0,81.0,0.55,15.25,604.0,1033.1,756.67
2018,3,11,10,0,914.0,82.0,0.6,15.9,643.0,1050.41,764.93
2018,3,11,10,15,887.5,96.5,0.75,16.4,663.5,1036.54,756.69
2018,3,11,10,30,861.0,111.0,0.9,16.9,684.0,1031.87,754.69
2018,3,11,10,45,887.5,106.0,1.05,17.45,715.5,1026.85,752.1
2018,3,11,11,0,914.0,101.0,1.2,18.0,747.0,1031.39,755.53
2018,3,11,11,15,924.5,100.0,1.35,18.3,766.5,1020.19,749.44
2018,3,11,11,30,935.0,99.0,1.5,18.6,786.0,1004.77,740.73
2018,3,11,11,45,933.5,102.0,1.6,18.9,794.5,978.31,724.01
2018,3,11,12,0,932.0,105.0,1.7,19.2,803.0,948.17,704.87
2018,3,11,12,15,944.0,100.0,1.8,19.35,808.0,917.91,685.92
2018,3,11,12,30,956.0,95.0,1.9,19.5,813.0,883.52,663.98
2018,3,11,12,45,949.0,96.5,1.95,19.65,803.5,836.82,632.95
2018,3,11,13,0,942.0,98.0,2.0,19.8,794.0,787.58,599.8
2018,3,11,13,15,939.5,97.0,1.95,19.85,779.0,736.75,562.21
2018,3,11,13,30,937.0,96.0,1.9,19.9,764.0,683.52,521.94
2018,3,11,13,45,929.5,95.0,1.9,19.95,740.0,625.25,477.17
2018,3,11,14,0,922.0,94.0,1.9,20.0,716.0,565.58,429.9
2018,3,11,14,15,875.0,102.0,1.8,19.95,671.5,495.22,373.12
2018,3,11,14,30,828.0,110.0,1.7,19.9,627.0,426.67,316.55
2018,3,11,14,45,798.0,109.5,1.6,19.85,584.0,360.75,260.73
2018,3,11,15,0,768.0,109.0,1.5,19.8,541.0,297.5,206.51
2018,3,11,15,15,734.0,106.5,1.5,19.8,494.0,230.76,150.77
2018,3,11,15,30,700.0,104.0,1.5,19.8,447.0,171.26,104.38
2018,3,11,15,45,663.0,100.5,1.15,19.55,400.0,114.96,69.29
2018,3,11,16,0,626.0,97.0,0.8,19.3,353.0,74.02,58.89
2018,3,11,16,15,619.0,85.0,0.75,18.8,311.5,66.33,52.57
2018,3,11,16,30,612.0,73.0,0.7,18.3,270.0,58.26,45.73
2018,3,11,16,45,574.0,65.0,0.65,17.8,224.0,52.43,40.71
2018,3,11,17,0,536.0,57.0,0.6,17.3,178.0,46.47,35.4
2018,3,11,17,15,465.5,47.5,0.65,16.8,133.5,38.94,28.5
2018,3,11,17,30,395.0,38.0,0.7,16.3,89.0,31.37,21.29
2018,3,11,17,45,254.0,26.5,0.75,15.85,53.5,21.81,9.89
2018,3,11,18,0,113.0,15.0,0.8,15.4,18.0,11.8,0.0
2018,3,11,18,15,56.5,7.5,0.8,15.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,10.9,12.0,54.13,0.0
2018,3,12,6,45,208.5,24.5,1.4,11.45,44.5,203.74,87.6
2018,3,12,7,0,345.0,38.0,1.5,12.0,77.0,341.78,274.08
2018,3,12,7,15,442.5,47.0,1.6,12.55,124.0,444.76,365.35
2018,3,12,7,30,540.0,56.0,1.7,13.1,171.0,554.18,454.65
2018,3,12,7,45,604.0,61.0,1.75,13.65,221.5,635.58,517.82
2018,3,12,8,0,668.0,66.0,1.8,14.2,272.0,719.03,579.37
2018,3,12,8,15,709.0,70.0,1.95,15.05,322.5,775.25,618.46
2018,3,12,8,30,750.0,74.0,2.1,15.9,373.0,837.75,660.79
2018,3,12,8,45,780.0,76.5,2.25,16.75,420.5,886.36,691.97
2018,3,12,9,0,810.0,79.0,2.4,17.6,468.0,932.72,720.96
2018,3,12,9,15,782.5,94.5,2.55,18.15,498.5,934.96,719.95
2018,3,12,9,30,755.0,110.0,2.7,18.7,529.0,939.4,720.92
2018,3,12,9,45,816.5,99.0,2.8,19.25,580.0,984.79,749.5
2018,3,12,10,0,878.0,88.0,2.9,19.8,631.0,1020.42,770.79
2018,3,12,10,15,874.0,94.5,3.0,20.1,658.0,1019.75,768.53
2018,3,12,10,30,870.0,101.0,3.1,20.4,685.0,1014.98,764.03
2018,3,12,10,45,877.5,102.5,3.15,20.7,709.5,1012.1,760.58
2018,3,12,11,0,885.0,104.0,3.2,21.0,734.0,1005.2,754.59
2018,3,12,11,15,791.5,146.5,3.25,21.15,719.5,953.49,718.98
2018,3,12,11,30,698.0,189.0,3.3,21.3,705.0,894.93,678.78
2018,3,12,11,45,810.5,142.5,3.3,21.4,748.5,918.67,694.89
2018,3,12,12,0,923.0,96.0,3.3,21.5,792.0,929.72,701.74
2018,3,12,12,15,704.0,168.5,3.35,21.6,699.5,797.41,609.94
2018,3,12,12,30,485.0,241.0,3.4,21.7,607.0,648.13,499.38
2018,3,12,12,45,250.0,235.0,3.4,21.75,423.5,417.91,326.01
2018,3,12,13,0,15.0,229.0,3.4,21.8,240.0,192.23,147.88
2018,3,12,13,15,10.0,204.5,3.4,21.7,212.0,167.32,128.73
2018,3,12,13,30,5.0,180.0,3.4,21.6,184.0,143.43,109.92
2018,3,12,13,45,17.0,216.0,3.35,21.5,228.0,177.79,137.4
2018,3,12,14,0,29.0,252.0,3.3,21.4,272.0,215.11,166.83
2018,3,12,14,15,19.5,227.0,3.3,21.25,240.0,183.18,141.8
2018,3,12,14,30,10.0,202.0,3.3,21.1,208.0,158.07,122.23
2018,3,12,14,45,8.5,172.0,3.3,20.95,177.0,133.56,102.93
2018,3,12,15,0,7.0,142.0,3.3,20.8,146.0,109.76,84.03
2018,3,12,15,15,8.0,136.0,3.3,20.8,140.0,104.41,79.85
2018,3,12,15,30,9.0,130.0,3.3,20.8,134.0,98.87,75.52
2018,3,12,15,45,6.5,122.5,3.1,20.2,125.5,91.83,70.35
2018,3,12,16,0,4.0,115.0,2.9,19.6,117.0,85.26,68.63
2018,3,12,16,15,14.5,97.5,2.65,18.95,102.5,73.02,58.37
2018,3,12,16,30,25.0,80.0,2.4,18.3,88.0,59.85,47.12
2018,3,12,16,45,14.5,65.5,2.15,17.7,70.0,49.46,38.11
2018,3,12,17,0,4.0,51.0,1.9,17.1,52.0,39.01,28.86
2018,3,12,17,15,8.5,36.0,1.95,16.65,37.5,27.57,18.57
2018,3,12,17,30,13.0,21.0,2.0,16.2,23.0,16.58,8.63
2018,3,12,17,45,16.5,13.5,2.1,15.8,15.0,10.8,2.34
2018,3,12,18,0,20.0,6.0,2.2,15.4,7.0,4.72,0.0
2018,3,12,18,15,10.0,3.0,2.3,15.25,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.55,13.25,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,13.3,3.0,9.94,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.4,4.5,8.43,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.5,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.65,13.45,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.4,9.0,6.82,0.21
2018,3,13,7,45,0.0,14.0,2.75,13.35,14.0,10.63,3.53
2018,3,13,8,0,0.0,19.0,2.8,13.3,19.0,14.45,6.85
2018,3,13,8,15,0.0,20.0,2.95,13.2,20.0,15.23,7.5
2018,3,13,8,30,0.0,21.0,3.1,13.1,21.0,16.0,8.14
2018,3,13,8,45,0.0,22.5,3.2,12.95,22.5,17.16,9.11
2018,3,13,9,0,0.0,24.0,3.3,12.8,24.0,18.33,10.07
2018,3,13,9,15,0.0,30.5,3.4,12.85,30.5,23.32,14.29
2018,3,13,9,30,0.0,37.0,3.5,12.9,37.0,28.34,18.5
2018,3,13,9,45,0.0,48.0,3.6,12.95,48.0,36.83,25.63
2018,3,13,10,0,0.0,59.0,3.7,13.0,59.0,45.34,32.73
2018,3,13,10,15,0.0,84.5,3.85,13.15,84.5,65.12,49.22
2018,3,13,10,30,0.0,110.0,4.0,13.3,110.0,85.74,66.27
2018,3,13,10,45,3.0,141.5,4.1,13.5,143.5,115.19,90.61
2018,3,13,11,0,6.0,173.0,4.2,13.7,177.0,144.89,114.91
2018,3,13,11,15,93.0,256.5,4.25,13.9,325.5,343.59,277.78
2018,3,13,11,30,180.0,340.0,4.3,14.1,474.0,505.87,405.05
2018,3,13,11,45,248.5,337.0,4.4,14.3,524.0,575.78,458.9
2018,3,13,12,0,317.0,334.0,4.5,14.5,574.0,618.8,492.31
2018,3,13,12,15,208.5,329.0,4.5,14.6,487.0,485.68,387.94
2018,3,13,12,30,100.0,324.0,4.5,14.7,400.0,363.02,289.99
2018,3,13,12,45,67.5,294.5,4.55,14.85,345.5,303.11,242.14
2018,3,13,13,0,35.0,265.0,4.6,15.0,291.0,247.31,196.96
2018,3,13,13,15,62.0,271.0,4.55,15.0,316.0,266.18,212.66
2018,3,13,13,30,89.0,277.0,4.5,15.0,341.0,281.82,225.34
2018,3,13,13,45,142.0,295.0,4.5,15.05,393.5,326.83,261.05
2018,3,13,14,0,195.0,313.0,4.5,15.1,446.0,354.39,281.98
2018,3,13,14,15,260.5,285.5,4.45,15.05,455.0,350.3,277.25
2018,3,13,14,30,326.0,258.0,4.4,15.0,464.0,332.28,260.26
2018,3,13,14,45,234.0,252.0,4.35,15.0,395.5,270.59,210.7
2018,3,13,15,0,142.0,246.0,4.3,15.0,327.0,219.21,170.72
2018,3,13,15,15,195.5,226.5,4.3,15.0,329.0,201.74,153.7
2018,3,13,15,30,249.0,207.0,4.3,15.0,331.0,176.19,130.71
2018,3,13,15,45,225.5,187.5,4.0,14.6,291.5,139.24,104.94
2018,3,13,16,0,202.0,168.0,3.7,14.2,252.0,114.78,95.98
2018,3,13,16,15,222.5,146.5,3.3,13.7,228.5,99.69,83.15
2018,3,13,16,30,243.0,125.0,2.9,13.2,205.0,87.08,72.29
2018,3,13,16,45,204.5,106.0,2.45,12.7,165.5,74.68,61.4
2018,3,13,17,0,166.0,87.0,2.0,12.2,126.0,61.99,50.02
2018,3,13,17,15,134.0,67.5,1.8,11.55,94.0,48.75,37.91
2018,3,13,17,30,102.0,48.0,1.6,10.9,62.0,35.2,25.28
2018,3,13,17,45,67.5,31.0,1.4,10.3,38.5,23.13,12.34
2018,3,13,18,0,33.0,14.0,1.2,9.7,15.0,11.02,0.0
2018,3,13,18,15,16.5,7.0,1.15,9.65,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.3,7.2,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.5,7.9,3.0,4.89,0.0
2018,3,14,6,45,2.0,5.0,1.7,8.6,5.0,5.27,0.0
2018,3,14,7,0,0.0,7.0,1.9,9.3,7.0,5.3,0.0
2018,3,14,7,15,0.0,9.0,2.05,9.6,9.0,6.82,0.23
2018,3,14,7,30,0.0,11.0,2.2,9.9,11.0,8.34,1.62
2018,3,14,7,45,0.0,18.0,2.35,10.15,18.0,13.68,6.31
2018,3,14,8,0,0.0,25.0,2.5,10.4,25.0,19.04,10.98
2018,3,14,8,15,7.5,78.0,2.6,10.5,81.0,67.99,53.72
2018,3,14,8,30,15.0,131.0,2.7,10.6,137.0,126.82,104.06
2018,3,14,8,45,12.5,140.5,2.8,10.65,146.0,131.47,107.46
2018,3,14,9,0,10.0,150.0,2.9,10.7,155.0,136.27,111.02
2018,3,14,9,15,5.0,145.5,3.0,10.7,148.0,124.96,100.95
2018,3,14,9,30,0.0,141.0,3.1,10.7,141.0,114.39,91.57
2018,3,14,9,45,0.5,141.0,3.15,10.7,141.5,114.01,91.06
2018,3,14,10,0,1.0,141.0,3.2,10.7,142.0,113.88,90.77
2018,3,14,10,15,1.5,137.5,3.25,10.7,138.5,110.85,88.08
2018,3,14,10,30,2.0,134.0,3.3,10.7,135.0,108.01,85.59
2018,3,14,10,45,1.5,106.5,3.35,10.75,107.5,84.3,65.63
2018,3,14,11,0,1.0,79.0,3.4,10.8,80.0,61.94,46.78
2018,3,14,11,15,108.0,174.0,3.4,10.8,255.0,273.54,225.58
2018,3,14,11,30,215.0,269.0,3.4,10.8,430.0,486.05,395.14
2018,3,14,11,45,321.0,289.0,3.35,10.85,532.5,592.45,477.48
2018,3,14,12,0,427.0,309.0,3.3,10.9,635.0,708.07,564.16
2018,3,14,12,15,334.5,334.0,3.25,10.95,589.5,614.38,490.57
2018,3,14,12,30,242.0,359.0,3.2,11.0,544.0,526.54,421.66
2018,3,14,12,45,159.5,340.5,3.15,11.1,462.0,429.75,345.25
2018,3,14,13,0,77.0,322.0,3.1,11.2,380.0,327.44,263.3
2018,3,14,13,15,79.0,285.5,3.1,11.25,344.0,289.6,233.61
2018,3,14,13,30,81.0,249.0,3.1,11.3,308.0,253.01,204.33
2018,3,14,13,45,125.0,251.0,3.05,11.35,338.5,280.58,226.65
2018,3,14,14,0,169.0,253.0,3.0,11.4,369.0,293.09,236.0
2018,3,14,14,15,368.5,223.0,2.95,11.45,461.5,355.55,283.31
2018,3,14,14,30,568.0,193.0,2.9,11.5,554.0,380.91,297.02
