Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,4,45,6.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,5,14,5,0,12.0,4.0,2.5,9.7,4.0,3.15,0.0
2018,5,14,5,15,96.5,18.5,2.6,9.95,26.5,47.55,0.0
2018,5,14,5,30,181.0,33.0,2.7,10.2,49.0,132.29,92.83
2018,5,14,5,45,285.0,45.5,2.75,10.45,89.5,202.26,161.94
2018,5,14,6,0,389.0,58.0,2.8,10.7,130.0,284.0,234.7
2018,5,14,6,15,254.5,57.5,2.8,11.1,110.5,226.31,189.65
2018,5,14,6,30,120.0,57.0,2.8,11.5,91.0,140.11,116.93
2018,5,14,6,45,86.0,91.5,2.75,11.9,118.5,149.48,124.46
2018,5,14,7,0,52.0,126.0,2.7,12.3,146.0,152.0,125.43
2018,5,14,7,15,63.5,153.0,2.7,12.75,180.5,188.74,155.89
2018,5,14,7,30,75.0,180.0,2.7,13.2,215.0,225.96,186.06
2018,5,14,7,45,54.0,188.0,2.7,13.65,214.5,216.58,176.8
2018,5,14,8,0,33.0,196.0,2.7,14.1,214.0,206.07,166.7
2018,5,14,8,15,53.0,223.5,2.7,14.55,256.0,250.15,202.15
2018,5,14,8,30,73.0,251.0,2.7,15.0,298.0,294.78,237.23
2018,5,14,8,45,97.5,275.5,2.75,15.5,342.5,340.66,272.83
2018,5,14,9,0,122.0,300.0,2.8,16.0,387.0,407.56,323.76
2018,5,14,9,15,179.5,324.0,2.9,16.35,460.0,483.97,382.16
2018,5,14,9,30,237.0,348.0,3.0,16.7,533.0,581.28,454.31
2018,5,14,9,45,384.0,307.5,3.1,17.1,622.5,696.4,540.47
2018,5,14,10,0,531.0,267.0,3.2,17.5,712.0,791.32,609.88
2018,5,14,10,15,638.5,233.5,3.35,17.8,785.5,859.38,658.49
2018,5,14,10,30,746.0,200.0,3.5,18.1,859.0,916.08,698.07
2018,5,14,10,45,726.0,207.5,3.65,18.4,860.5,890.03,679.03
2018,5,14,11,0,706.0,215.0,3.8,18.7,862.0,861.05,657.9
2018,5,14,11,15,723.0,217.0,3.9,18.8,887.0,856.59,654.55
2018,5,14,11,30,740.0,219.0,4.0,18.9,912.0,848.13,648.14
2018,5,14,11,45,811.0,181.5,4.15,19.05,945.0,837.64,641.97
2018,5,14,12,0,882.0,144.0,4.3,19.2,978.0,818.2,628.82
2018,5,14,12,15,880.5,144.0,4.35,19.2,974.5,781.73,602.09
2018,5,14,12,30,879.0,144.0,4.4,19.2,971.0,742.65,572.78
2018,5,14,12,45,875.5,144.0,4.5,19.2,960.0,699.79,540.26
2018,5,14,13,0,872.0,144.0,4.6,19.2,949.0,654.81,505.31
2018,5,14,13,15,869.0,142.5,4.65,19.05,932.0,607.13,467.45
2018,5,14,13,30,866.0,141.0,4.7,18.9,915.0,557.64,427.07
2018,5,14,13,45,861.5,139.0,4.75,18.75,891.0,505.52,383.43
2018,5,14,14,0,857.0,137.0,4.8,18.6,867.0,452.13,337.5
2018,5,14,14,15,849.5,134.0,4.8,18.4,835.5,394.13,286.92
2018,5,14,14,30,842.0,131.0,4.8,18.2,804.0,336.11,235.63
2018,5,14,14,45,832.0,128.5,4.85,17.95,767.5,277.71,184.63
2018,5,14,15,0,822.0,126.0,4.9,17.7,731.0,219.69,136.71
2018,5,14,15,15,807.5,123.5,4.9,17.7,689.0,161.82,96.17
2018,5,14,15,30,793.0,121.0,4.9,17.7,647.0,105.39,72.22
2018,5,14,15,45,776.0,116.5,4.85,17.05,601.0,91.36,73.49
2018,5,14,16,0,759.0,112.0,4.8,16.4,555.0,89.24,72.09
2018,5,14,16,15,737.0,107.5,4.7,15.95,506.5,80.1,64.52
2018,5,14,16,30,715.0,103.0,4.6,15.5,458.0,77.76,62.83
2018,5,14,16,45,684.0,97.5,4.55,15.1,407.0,74.47,60.26
2018,5,14,17,0,653.0,92.0,4.5,14.7,356.0,71.09,57.58
2018,5,14,17,15,609.5,85.5,4.4,14.15,305.0,66.72,53.98
2018,5,14,17,30,566.0,79.0,4.3,13.6,254.0,62.28,50.21
2018,5,14,17,45,504.5,71.0,4.2,13.1,205.5,56.45,45.04
2018,5,14,18,0,443.0,63.0,4.1,12.6,157.0,50.59,39.63
2018,5,14,18,15,348.5,52.5,3.9,12.2,114.0,39.87,29.67
2018,5,14,18,30,254.0,42.0,3.7,11.8,71.0,31.72,21.59
2018,5,14,18,45,146.5,26.5,3.5,11.35,41.5,20.02,5.85
2018,5,14,19,0,39.0,11.0,3.3,10.9,12.0,8.65,0.0
2018,5,14,19,15,19.5,5.5,3.3,10.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.7,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.0,2.0,10.15,4.0,3.02,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.6,7.0,5.3,0.0
2018,5,15,5,45,0.0,11.5,2.45,11.05,11.5,8.72,1.71
2018,5,15,6,0,0.0,16.0,2.7,11.5,16.0,12.15,4.79
2018,5,15,6,15,0.0,21.5,2.65,11.9,21.5,16.35,8.51
2018,5,15,6,30,0.0,27.0,2.6,12.3,27.0,20.56,12.18
2018,5,15,6,45,0.0,47.0,2.6,12.65,47.0,35.93,25.43
2018,5,15,7,0,0.0,67.0,2.6,13.0,67.0,51.38,38.57
2018,5,15,7,15,1.0,90.0,2.5,13.4,90.5,70.92,55.02
2018,5,15,7,30,2.0,113.0,2.4,13.8,114.0,91.2,71.83
2018,5,15,7,45,8.0,146.0,2.35,14.2,150.5,124.73,99.56
2018,5,15,8,0,14.0,179.0,2.3,14.6,187.0,158.87,127.29
2018,5,15,8,15,22.5,202.0,2.3,15.05,216.0,186.23,149.14
2018,5,15,8,30,31.0,225.0,2.3,15.5,245.0,230.42,184.12
2018,5,15,8,45,44.5,249.0,2.3,15.9,280.0,265.11,211.15
2018,5,15,9,0,58.0,273.0,2.3,16.3,315.0,299.83,237.8
2018,5,15,9,15,47.5,282.5,2.35,16.7,318.0,297.61,234.69
2018,5,15,9,30,37.0,292.0,2.4,17.1,321.0,295.0,231.46
2018,5,15,9,45,37.0,310.5,2.5,17.5,340.5,310.6,242.76
2018,5,15,10,0,37.0,329.0,2.6,17.9,360.0,325.73,253.57
2018,5,15,10,15,85.5,373.0,2.7,18.2,448.0,409.81,318.2
2018,5,15,10,30,134.0,417.0,2.8,18.5,536.0,511.28,393.59
2018,5,15,10,45,216.5,416.5,2.95,18.85,613.0,578.85,444.09
2018,5,15,11,0,299.0,416.0,3.1,19.2,690.0,659.05,502.51
2018,5,15,11,15,526.0,310.0,3.25,19.35,800.5,763.36,581.52
2018,5,15,11,30,753.0,204.0,3.4,19.5,911.0,834.88,635.82
2018,5,15,11,45,822.0,169.5,3.5,19.7,944.5,834.83,635.72
2018,5,15,12,0,891.0,135.0,3.6,19.9,978.0,816.65,622.95
2018,5,15,12,15,890.5,134.5,3.75,19.95,975.0,780.44,597.23
2018,5,15,12,30,890.0,134.0,3.9,20.0,972.0,741.53,568.5
2018,5,15,12,45,888.5,133.0,4.05,20.05,962.0,699.04,536.43
2018,5,15,13,0,887.0,132.0,4.2,20.1,952.0,654.23,501.78
2018,5,15,13,15,883.0,131.0,4.3,20.0,934.5,605.86,463.63
2018,5,15,13,30,879.0,130.0,4.4,19.9,917.0,555.74,423.11
2018,5,15,13,45,873.5,128.0,4.5,19.75,892.0,502.69,379.14
2018,5,15,14,0,868.0,126.0,4.6,19.6,867.0,448.47,332.87
2018,5,15,14,15,860.5,124.5,4.65,19.3,836.5,392.91,284.46
2018,5,15,14,30,853.0,123.0,4.7,19.0,806.0,336.82,234.92
2018,5,15,14,45,842.5,120.5,4.75,18.7,769.0,279.11,184.67
2018,5,15,15,0,832.0,118.0,4.8,18.4,732.0,215.48,132.51
2018,5,15,15,15,818.0,115.5,4.8,18.4,690.0,157.24,91.89
2018,5,15,15,30,804.0,113.0,4.8,18.4,648.0,100.34,68.02
2018,5,15,15,45,786.0,110.0,4.8,17.5,602.0,87.34,69.91
2018,5,15,16,0,768.0,107.0,4.8,16.6,556.0,86.05,69.27
2018,5,15,16,15,745.5,103.0,4.75,16.1,507.5,83.88,67.76
2018,5,15,16,30,723.0,99.0,4.7,15.6,459.0,75.28,60.63
2018,5,15,16,45,693.0,93.5,4.65,15.1,408.5,71.91,58.01
2018,5,15,17,0,663.0,88.0,4.6,14.6,358.0,68.44,55.25
2018,5,15,17,15,622.0,82.0,4.45,14.2,307.5,64.35,51.86
2018,5,15,17,30,581.0,76.0,4.3,13.8,257.0,60.2,48.32
2018,5,15,17,45,523.5,68.0,4.2,13.4,208.5,54.3,43.07
2018,5,15,18,0,466.0,60.0,4.1,13.0,160.0,48.35,37.6
2018,5,15,18,15,379.0,50.5,3.9,12.7,117.5,40.93,30.58
2018,5,15,18,30,292.0,41.0,3.7,12.4,75.0,31.21,21.19
2018,5,15,18,45,173.5,26.5,3.55,12.1,44.0,20.11,6.81
2018,5,15,19,0,55.0,12.0,3.4,11.8,13.0,9.44,0.0
2018,5,15,19,15,27.5,6.0,3.25,11.65,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,1.95,9.5,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.0,9.7,7.0,14.07,0.0
2018,5,16,5,15,74.0,19.5,2.25,10.25,25.0,52.15,0.0
2018,5,16,5,30,118.0,32.0,2.5,10.8,43.0,94.27,66.59
2018,5,16,5,45,219.5,47.0,2.75,11.35,83.0,172.92,138.07
2018,5,16,6,0,321.0,62.0,3.0,11.9,123.0,252.68,208.18
2018,5,16,6,15,269.5,82.0,3.0,12.3,143.5,262.78,219.04
2018,5,16,6,30,218.0,102.0,3.0,12.7,164.0,252.77,211.64
2018,5,16,6,45,251.0,116.5,3.0,13.1,202.0,298.83,250.57
2018,5,16,7,0,284.0,131.0,3.0,13.5,240.0,347.16,290.16
2018,5,16,7,15,197.5,159.0,3.0,13.9,240.0,308.49,256.15
2018,5,16,7,30,111.0,187.0,3.0,14.3,240.0,277.02,227.49
2018,5,16,7,45,140.0,213.0,2.95,14.7,287.0,329.75,269.58
2018,5,16,8,0,169.0,239.0,2.9,15.1,334.0,383.47,311.25
2018,5,16,8,15,210.5,245.5,2.95,15.45,374.5,427.61,345.45
2018,5,16,8,30,252.0,252.0,3.0,15.8,415.0,493.38,395.37
2018,5,16,8,45,225.5,280.5,3.0,16.2,433.5,501.66,398.68
2018,5,16,9,0,199.0,309.0,3.0,16.6,452.0,486.38,384.78
2018,5,16,9,15,225.5,296.5,3.05,16.85,467.0,518.18,408.46
2018,5,16,9,30,252.0,284.0,3.1,17.1,482.0,528.64,416.06
2018,5,16,9,45,164.0,322.0,3.2,17.4,453.0,461.16,361.69
2018,5,16,10,0,76.0,360.0,3.3,17.7,424.0,391.72,305.57
2018,5,16,10,15,142.0,384.5,3.35,17.85,508.5,492.95,383.27
2018,5,16,10,30,208.0,409.0,3.4,18.0,593.0,571.16,441.57
2018,5,16,10,45,475.0,314.0,3.45,18.2,747.0,752.6,578.33
2018,5,16,11,0,742.0,219.0,3.5,18.4,901.0,893.62,680.85
2018,5,16,11,15,823.0,178.5,3.45,18.5,944.5,896.75,681.41
2018,5,16,11,30,904.0,138.0,3.4,18.6,988.0,890.45,676.17
2018,5,16,11,45,857.0,161.5,3.35,18.7,970.5,854.8,650.8
2018,5,16,12,0,810.0,185.0,3.3,18.8,953.0,804.8,613.99
2018,5,16,12,15,794.5,192.0,3.35,18.85,943.5,764.24,584.31
2018,5,16,12,30,779.0,199.0,3.4,18.9,934.0,721.99,552.85
2018,5,16,12,45,796.5,189.5,3.45,19.0,934.0,687.86,526.94
2018,5,16,13,0,814.0,180.0,3.5,19.1,934.0,650.18,497.62
2018,5,16,13,15,799.5,184.5,3.55,19.05,913.5,601.14,459.17
2018,5,16,13,30,785.0,189.0,3.6,19.0,893.0,551.47,419.3
2018,5,16,13,45,831.0,161.5,3.65,19.0,888.5,506.81,381.69
2018,5,16,14,0,877.0,134.0,3.7,19.0,884.0,456.42,337.9
2018,5,16,14,15,870.5,131.5,3.75,18.85,853.0,400.03,288.91
2018,5,16,14,30,864.0,129.0,3.8,18.7,822.0,342.99,238.71
2018,5,16,14,45,821.0,138.5,3.85,18.55,772.5,280.5,186.12
2018,5,16,15,0,778.0,148.0,3.9,18.4,723.0,225.62,142.58
2018,5,16,15,15,791.5,134.0,3.9,18.4,690.0,165.92,99.79
2018,5,16,15,30,805.0,120.0,3.9,18.4,657.0,104.41,71.48
2018,5,16,15,45,796.0,113.5,3.95,17.9,613.0,89.82,71.88
2018,5,16,16,0,787.0,107.0,4.0,17.4,569.0,86.47,69.38
2018,5,16,16,15,766.0,102.0,4.0,17.0,519.5,83.61,67.26
2018,5,16,16,30,745.0,97.0,4.0,16.6,470.0,80.6,64.99
2018,5,16,16,45,715.0,92.0,4.0,16.2,418.5,71.3,57.2
2018,5,16,17,0,685.0,87.0,4.0,15.8,367.0,68.09,54.67
2018,5,16,17,15,645.0,80.5,3.95,15.35,315.5,63.59,50.94
2018,5,16,17,30,605.0,74.0,3.9,14.9,264.0,59.0,47.04
2018,5,16,17,45,548.5,66.5,3.85,14.4,215.0,53.4,42.1
2018,5,16,18,0,492.0,59.0,3.8,13.9,166.0,47.76,36.95
2018,5,16,18,15,405.0,50.0,3.55,13.4,122.5,40.66,30.28
2018,5,16,18,30,318.0,41.0,3.3,12.9,79.0,33.62,23.29
2018,5,16,18,45,199.5,27.5,3.05,12.4,47.5,20.92,8.11
2018,5,16,19,0,81.0,14.0,2.8,11.9,16.0,11.02,0.0
2018,5,16,19,15,40.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,1.6,9.65,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,1.7,9.9,7.0,14.32,0.0
2018,5,17,5,15,127.5,21.5,2.0,10.45,32.0,78.22,0.0
2018,5,17,5,30,224.0,36.0,2.3,11.0,57.0,151.04,110.03
2018,5,17,5,45,320.5,46.5,2.6,11.55,97.0,217.34,173.9
2018,5,17,6,0,417.0,57.0,2.9,12.1,137.0,298.42,245.54
2018,5,17,6,15,304.5,72.5,2.95,12.55,140.0,270.62,225.55
2018,5,17,6,30,192.0,88.0,3.0,13.0,143.0,219.5,183.57
2018,5,17,6,45,183.5,112.0,3.0,13.5,173.0,248.8,208.01
2018,5,17,7,0,175.0,136.0,3.0,14.0,203.0,261.42,217.84
2018,5,17,7,15,162.5,163.5,3.0,14.45,233.0,287.17,237.7
2018,5,17,7,30,150.0,191.0,3.0,14.9,263.0,311.06,255.46
2018,5,17,7,45,197.5,213.5,2.95,15.4,318.5,376.01,306.94
2018,5,17,8,0,245.0,236.0,2.9,15.9,374.0,462.01,372.93
2018,5,17,8,15,352.0,218.0,2.9,16.25,435.5,538.94,432.76
2018,5,17,8,30,459.0,200.0,2.9,16.6,497.0,642.61,510.38
2018,5,17,8,45,593.0,172.5,2.85,17.0,583.0,752.32,590.2
2018,5,17,9,0,727.0,145.0,2.8,17.4,669.0,853.15,658.81
2018,5,17,9,15,769.0,140.0,2.85,17.75,721.0,886.27,679.08
2018,5,17,9,30,811.0,135.0,2.9,18.1,773.0,923.23,702.41
2018,5,17,9,45,842.5,127.0,2.9,18.45,814.0,930.44,704.88
2018,5,17,10,0,874.0,119.0,2.9,18.8,855.0,948.05,714.78
2018,5,17,10,15,880.0,120.5,3.0,19.15,881.5,947.28,713.02
2018,5,17,10,30,886.0,122.0,3.1,19.5,908.0,942.67,708.92
2018,5,17,10,45,889.5,123.0,3.15,19.8,927.0,931.46,700.27
2018,5,17,11,0,893.0,124.0,3.2,20.1,946.0,916.5,689.22
2018,5,17,11,15,895.5,125.0,3.35,20.3,958.5,896.97,676.06
2018,5,17,11,30,898.0,126.0,3.5,20.5,971.0,873.87,660.45
2018,5,17,11,45,899.0,126.0,3.6,20.7,975.5,845.3,640.72
2018,5,17,12,0,900.0,126.0,3.7,20.9,980.0,813.55,618.73
2018,5,17,12,15,901.0,124.5,3.85,20.9,977.5,777.63,593.61
2018,5,17,12,30,902.0,123.0,4.0,20.9,975.0,738.89,565.12
2018,5,17,12,45,902.0,121.0,4.15,20.95,965.0,696.44,533.09
2018,5,17,13,0,902.0,119.0,4.3,21.0,955.0,651.54,498.38
2018,5,17,13,15,899.0,117.5,4.45,20.9,937.5,603.0,460.37
2018,5,17,13,30,896.0,116.0,4.6,20.8,920.0,552.59,419.69
2018,5,17,13,45,890.5,114.5,4.7,20.65,895.5,499.34,375.45
2018,5,17,14,0,885.0,113.0,4.8,20.5,871.0,444.88,328.88
2018,5,17,14,15,877.5,111.5,4.9,20.25,840.0,388.73,279.93
2018,5,17,14,30,870.0,110.0,5.0,20.0,809.0,332.02,229.83
2018,5,17,14,45,861.0,107.5,5.1,19.75,772.5,274.02,179.26
2018,5,17,15,0,852.0,105.0,5.2,19.5,736.0,216.13,131.7
2018,5,17,15,15,839.0,103.0,5.2,19.5,694.5,158.45,91.9
2018,5,17,15,30,826.0,101.0,5.2,19.5,653.0,93.01,61.94
2018,5,17,15,45,809.0,98.0,5.2,18.75,607.0,80.19,63.44
2018,5,17,16,0,792.0,95.0,5.2,18.0,561.0,78.6,62.48
2018,5,17,16,15,771.0,91.5,5.15,17.55,513.0,76.49,60.98
2018,5,17,16,30,750.0,88.0,5.1,17.1,465.0,74.29,59.39
2018,5,17,16,45,720.5,84.0,5.0,16.65,414.5,71.48,57.26
2018,5,17,17,0,691.0,80.0,4.9,16.2,364.0,63.36,50.42
2018,5,17,17,15,649.5,75.0,4.8,15.65,313.0,59.72,47.46
2018,5,17,17,30,608.0,70.0,4.7,15.1,262.0,56.07,44.4
2018,5,17,17,45,548.5,64.0,4.55,14.6,213.5,51.46,40.35
2018,5,17,18,0,489.0,58.0,4.4,14.1,165.0,46.9,36.17
2018,5,17,18,15,400.0,49.5,4.25,13.75,122.0,40.17,29.83
2018,5,17,18,30,311.0,41.0,4.1,13.4,79.0,33.53,23.23
2018,5,17,18,45,191.0,27.5,3.95,13.05,47.5,20.91,8.73
2018,5,17,19,0,71.0,14.0,3.8,12.7,16.0,11.02,0.0
2018,5,17,19,15,35.5,7.0,3.75,12.5,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.75,10.9,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.8,11.0,8.0,13.65,0.0
2018,5,18,5,15,117.0,22.5,3.0,11.3,32.5,75.99,0.0
2018,5,18,5,30,208.0,37.0,3.2,11.6,57.0,145.23,106.46
2018,5,18,5,45,273.0,44.0,3.35,11.85,86.5,191.94,153.57
2018,5,18,6,0,338.0,51.0,3.5,12.1,116.0,246.18,203.16
2018,5,18,6,15,186.0,44.0,3.55,12.5,81.5,168.03,139.83
2018,5,18,6,30,34.0,37.0,3.6,12.9,47.0,56.03,43.32
2018,5,18,6,45,36.5,70.0,3.6,13.25,82.5,82.86,66.42
2018,5,18,7,0,39.0,103.0,3.6,13.6,118.0,117.56,95.7
2018,5,18,7,15,45.5,125.5,3.6,13.95,145.5,144.97,118.49
2018,5,18,7,30,52.0,148.0,3.6,14.3,173.0,172.66,141.14
2018,5,18,7,45,53.5,167.0,3.6,14.6,195.0,192.92,157.21
2018,5,18,8,0,55.0,186.0,3.6,14.9,217.0,212.99,172.91
2018,5,18,8,15,63.0,206.5,3.55,15.3,245.0,239.94,194.1
2018,5,18,8,30,71.0,227.0,3.5,15.7,273.0,266.9,214.98
2018,5,18,8,45,87.5,250.5,3.5,16.15,311.0,304.4,244.17
2018,5,18,9,0,104.0,274.0,3.5,16.6,349.0,362.04,288.41
2018,5,18,9,15,97.0,284.0,3.5,16.95,357.0,364.23,288.61
2018,5,18,9,30,90.0,294.0,3.5,17.3,365.0,365.71,288.51
2018,5,18,9,45,296.0,275.5,3.5,17.7,523.0,557.15,438.59
2018,5,18,10,0,502.0,257.0,3.5,18.1,681.0,749.16,580.39
2018,5,18,10,15,556.0,261.0,3.5,18.45,744.0,801.8,615.46
2018,5,18,10,30,610.0,265.0,3.5,18.8,807.0,844.85,644.3
2018,5,18,10,45,637.5,256.0,3.55,19.1,833.5,848.19,645.61
2018,5,18,11,0,665.0,247.0,3.6,19.4,860.0,847.58,644.47
2018,5,18,11,15,719.5,221.5,3.7,19.6,892.5,851.54,647.7
2018,5,18,11,30,774.0,196.0,3.8,19.8,925.0,841.47,641.22
2018,5,18,11,45,802.0,178.0,3.85,20.0,937.0,821.36,626.65
2018,5,18,12,0,830.0,160.0,3.9,20.2,949.0,796.75,608.71
2018,5,18,12,15,841.0,160.0,4.05,20.2,957.5,770.14,589.3
2018,5,18,12,30,852.0,160.0,4.2,20.2,966.0,740.0,566.84
2018,5,18,12,45,848.0,160.5,4.3,20.2,955.5,696.92,534.21
2018,5,18,13,0,844.0,161.0,4.4,20.2,945.0,651.79,499.46
2018,5,18,13,15,741.0,217.5,4.45,20.05,896.5,592.14,452.5
2018,5,18,13,30,638.0,274.0,4.5,19.9,848.0,534.8,407.08
2018,5,18,13,45,649.0,261.0,4.6,19.75,831.0,489.87,370.52
2018,5,18,14,0,660.0,248.0,4.7,19.6,814.0,442.86,331.08
2018,5,18,14,15,629.5,250.5,4.7,19.3,774.5,389.65,286.7
2018,5,18,14,30,599.0,253.0,4.7,19.0,735.0,339.11,244.25
2018,5,18,14,45,693.0,197.5,4.75,18.75,730.5,282.96,193.24
2018,5,18,15,0,787.0,142.0,4.8,18.5,726.0,222.15,139.64
2018,5,18,15,15,757.5,141.5,4.8,18.5,677.5,166.41,101.66
2018,5,18,15,30,728.0,141.0,4.8,18.5,629.0,105.77,73.68
2018,5,18,15,45,730.5,128.5,4.85,17.75,589.0,89.9,72.0
2018,5,18,16,0,733.0,116.0,4.9,17.0,549.0,83.89,67.27
2018,5,18,16,15,722.0,109.0,4.9,16.5,505.0,80.5,64.7
2018,5,18,16,30,711.0,102.0,4.9,16.0,461.0,76.85,61.87
2018,5,18,16,45,679.0,97.0,4.9,15.5,410.0,73.87,59.61
2018,5,18,17,0,647.0,92.0,4.9,15.0,359.0,70.82,57.24
2018,5,18,17,15,619.5,84.5,4.85,14.5,312.0,65.99,53.23
2018,5,18,17,30,592.0,77.0,4.8,14.0,265.0,60.98,48.97
2018,5,18,17,45,532.5,69.5,4.7,13.55,216.0,55.43,44.07
2018,5,18,18,0,473.0,62.0,4.6,13.1,167.0,49.87,38.98
2018,5,18,18,15,366.5,52.0,4.45,12.75,121.0,41.92,31.53
2018,5,18,18,30,260.0,42.0,4.3,12.4,75.0,31.79,21.89
2018,5,18,18,45,165.5,29.0,4.15,12.1,46.5,21.92,10.06
2018,5,18,19,0,71.0,16.0,4.0,11.8,18.0,12.59,0.0
2018,5,18,19,15,35.5,8.0,4.0,11.65,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,4,45,2.5,1.5,4.2,10.75,1.5,0.0,0.0
2018,5,19,5,0,5.0,3.0,4.2,10.8,3.0,3.77,0.0
2018,5,19,5,15,47.0,13.0,4.25,10.95,17.5,33.29,0.0
2018,5,19,5,30,89.0,23.0,4.3,11.1,32.0,67.23,47.21
2018,5,19,5,45,91.5,27.0,4.4,11.25,40.5,75.5,58.03
2018,5,19,6,0,94.0,31.0,4.5,11.4,49.0,84.85,67.74
2018,5,19,6,15,81.0,37.0,4.55,11.6,56.0,88.44,71.75
2018,5,19,6,30,68.0,43.0,4.6,11.8,63.0,90.61,73.95
2018,5,19,6,45,69.5,67.5,4.65,12.05,91.5,111.33,91.87
2018,5,19,7,0,71.0,92.0,4.7,12.3,120.0,140.12,116.24
2018,5,19,7,15,109.0,131.0,4.7,12.7,180.5,211.0,176.25
2018,5,19,7,30,147.0,170.0,4.7,13.1,241.0,284.4,236.92
2018,5,19,7,45,270.0,170.5,4.75,13.55,317.5,403.67,335.6
2018,5,19,8,0,393.0,171.0,4.8,14.0,394.0,534.28,439.81
2018,5,19,8,15,415.0,187.5,4.85,14.35,441.0,580.21,473.66
2018,5,19,8,30,437.0,204.0,4.9,14.7,488.0,625.17,506.53
2018,5,19,8,45,453.0,217.0,4.9,15.05,529.0,659.8,530.89
2018,5,19,9,0,469.0,230.0,4.9,15.4,570.0,692.67,553.66
2018,5,19,9,15,480.0,241.0,4.95,15.7,605.0,716.87,570.0
2018,5,19,9,30,491.0,252.0,5.0,16.0,640.0,738.75,584.57
2018,5,19,9,45,538.5,254.0,5.05,16.3,695.5,783.32,616.57
2018,5,19,10,0,586.0,256.0,5.1,16.6,751.0,831.11,650.23
2018,5,19,10,15,678.5,225.0,5.15,16.8,815.5,881.16,686.98
2018,5,19,10,30,771.0,194.0,5.2,17.0,880.0,915.3,710.88
2018,5,19,10,45,769.5,195.0,5.25,17.25,892.5,899.96,698.7
2018,5,19,11,0,768.0,196.0,5.3,17.5,905.0,881.24,684.49
2018,5,19,11,15,803.5,181.0,5.4,17.55,931.0,877.5,681.95
2018,5,19,11,30,839.0,166.0,5.5,17.6,957.0,868.9,675.91
2018,5,19,11,45,865.0,156.0,5.55,17.7,975.5,838.66,653.92
2018,5,19,12,0,891.0,146.0,5.6,17.8,994.0,819.36,639.97
2018,5,19,12,15,889.5,147.5,5.65,17.75,992.0,783.91,613.05
2018,5,19,12,30,888.0,149.0,5.7,17.7,990.0,745.8,583.61
2018,5,19,12,45,884.0,149.5,5.7,17.65,979.0,702.85,549.78
2018,5,19,13,0,880.0,150.0,5.7,17.6,968.0,657.8,513.64
2018,5,19,13,15,875.0,149.5,5.75,17.5,950.0,609.6,474.44
2018,5,19,13,30,870.0,149.0,5.8,17.4,932.0,559.76,432.9
2018,5,19,13,45,862.5,148.5,5.8,17.25,907.0,509.12,389.53
2018,5,19,14,0,855.0,148.0,5.8,17.1,882.0,454.28,341.8
2018,5,19,14,15,847.0,145.5,5.8,16.95,851.0,397.22,291.32
2018,5,19,14,30,839.0,143.0,5.8,16.8,820.0,339.83,240.04
2018,5,19,14,45,827.5,141.0,5.75,16.6,783.0,281.89,189.11
2018,5,19,15,0,816.0,139.0,5.7,16.4,746.0,224.53,141.64
2018,5,19,15,15,778.0,143.0,5.7,16.4,695.0,169.13,104.09
2018,5,19,15,30,740.0,147.0,5.7,16.4,644.0,109.47,77.37
2018,5,19,15,45,710.0,144.0,5.65,15.85,594.0,98.51,79.97
2018,5,19,16,0,680.0,141.0,5.6,15.3,544.0,97.88,79.85
2018,5,19,16,15,667.5,131.5,5.55,14.95,499.0,93.46,76.38
2018,5,19,16,30,655.0,122.0,5.5,14.6,454.0,88.7,72.58
2018,5,19,16,45,625.5,117.5,5.45,14.2,407.0,86.69,71.19
2018,5,19,17,0,596.0,113.0,5.4,13.8,360.0,84.66,69.75
2018,5,19,17,15,544.5,106.0,5.3,13.3,308.5,80.42,66.32
2018,5,19,17,30,493.0,99.0,5.2,12.8,257.0,72.77,59.73
2018,5,19,17,45,320.5,71.0,5.1,12.35,166.5,52.28,41.46
2018,5,19,18,0,148.0,43.0,5.0,11.9,76.0,31.59,22.79
2018,5,19,18,15,106.0,32.5,4.85,11.6,53.0,24.96,16.63
2018,5,19,18,30,64.0,22.0,4.7,11.3,30.0,17.02,9.2
2018,5,19,18,45,34.0,13.5,4.55,10.95,17.5,10.52,2.16
2018,5,19,19,0,4.0,5.0,4.4,10.6,5.0,3.93,0.0
2018,5,19,19,15,2.0,2.5,4.35,10.6,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,45,1.0,1.0,3.85,10.55,1.0,0.0,0.0
2018,5,20,5,0,2.0,2.0,3.9,10.6,2.0,2.13,0.0
2018,5,20,5,15,13.0,6.5,3.95,10.7,7.5,10.41,0.0
2018,5,20,5,30,24.0,11.0,4.0,10.8,13.0,24.25,13.69
2018,5,20,5,45,16.5,10.0,4.05,10.9,12.0,16.67,8.51
2018,5,20,6,0,9.0,9.0,4.1,11.0,11.0,12.77,5.44
2018,5,20,6,15,4.5,16.0,4.1,11.15,17.0,15.05,7.49
2018,5,20,6,30,0.0,23.0,4.1,11.3,23.0,17.5,9.58
2018,5,20,6,45,1.0,50.0,4.1,11.5,50.5,38.89,28.11
2018,5,20,7,0,2.0,77.0,4.1,11.7,78.0,60.77,46.87
2018,5,20,7,15,5.0,117.0,4.1,11.85,119.5,97.65,78.19
2018,5,20,7,30,8.0,157.0,4.1,12.0,161.0,135.68,109.98
2018,5,20,7,45,8.5,165.0,4.05,12.2,169.5,142.02,114.79
2018,5,20,8,0,9.0,173.0,4.0,12.4,178.0,148.55,119.75
2018,5,20,8,15,36.0,203.0,4.0,12.45,226.0,212.66,173.13
2018,5,20,8,30,63.0,233.0,4.0,12.5,274.0,265.23,216.11
2018,5,20,8,45,70.0,272.0,4.0,12.55,320.5,309.58,251.05
2018,5,20,9,0,77.0,311.0,4.0,12.6,367.0,353.63,285.28
2018,5,20,9,15,102.0,339.5,4.0,12.7,417.5,403.08,323.93
2018,5,20,9,30,127.0,368.0,4.0,12.8,468.0,472.88,377.49
2018,5,20,9,45,141.0,377.5,4.05,12.9,493.0,491.8,391.37
2018,5,20,10,0,155.0,387.0,4.1,13.0,518.0,509.86,404.77
2018,5,20,10,15,240.5,368.0,4.15,13.25,578.5,584.82,463.04
2018,5,20,10,30,326.0,349.0,4.2,13.5,639.0,637.73,503.8
2018,5,20,10,45,457.0,308.0,4.25,13.8,724.5,726.19,570.94
2018,5,20,11,0,588.0,267.0,4.3,14.1,810.0,794.2,621.76
2018,5,20,11,15,591.5,273.0,4.35,14.5,825.5,783.19,611.87
2018,5,20,11,30,595.0,279.0,4.4,14.9,841.0,769.07,600.22
2018,5,20,11,45,693.0,235.0,4.45,15.35,893.0,787.15,613.85
2018,5,20,12,0,791.0,191.0,4.5,15.8,945.0,789.39,615.58
2018,5,20,12,15,731.0,234.5,4.55,16.1,929.5,753.14,585.93
2018,5,20,12,30,671.0,278.0,4.6,16.4,914.0,708.74,550.61
2018,5,20,12,45,622.5,308.0,4.65,16.7,893.0,662.08,513.73
2018,5,20,13,0,574.0,338.0,4.7,17.0,872.0,620.97,480.57
2018,5,20,13,15,555.0,335.5,4.8,16.9,844.0,572.12,442.66
2018,5,20,13,30,536.0,333.0,4.9,16.8,816.0,523.9,404.44
2018,5,20,13,45,504.0,333.5,4.95,16.7,778.0,472.57,363.11
2018,5,20,14,0,472.0,334.0,5.0,16.6,740.0,423.67,323.12
2018,5,20,14,15,549.5,285.0,5.05,16.15,741.5,384.4,288.2
2018,5,20,14,30,627.0,236.0,5.1,15.7,743.0,335.01,243.45
2018,5,20,14,45,590.5,237.5,5.15,15.25,697.5,284.1,200.95
2018,5,20,15,0,554.0,239.0,5.2,14.8,652.0,237.42,164.13
2018,5,20,15,15,516.5,234.0,5.2,14.8,602.0,189.79,131.21
2018,5,20,15,30,479.0,229.0,5.2,14.8,552.0,146.61,110.97
2018,5,20,15,45,508.5,203.5,5.2,13.9,525.0,128.34,106.32
2018,5,20,16,0,538.0,178.0,5.2,13.0,498.0,116.67,96.88
2018,5,20,16,15,420.5,185.0,5.1,12.7,422.0,119.37,99.68
2018,5,20,16,30,303.0,192.0,5.0,12.4,346.0,126.71,106.54
2018,5,20,16,45,227.0,176.5,4.95,12.15,285.0,116.83,98.32
2018,5,20,17,0,151.0,161.0,4.9,11.9,224.0,110.1,92.79
2018,5,20,17,15,162.0,141.0,4.75,11.75,200.5,97.98,82.33
2018,5,20,17,30,173.0,121.0,4.6,11.6,177.0,85.46,71.35
2018,5,20,17,45,173.0,101.0,4.45,11.45,148.5,71.18,58.58
2018,5,20,18,0,173.0,81.0,4.3,11.3,120.0,58.21,46.76
2018,5,20,18,15,150.0,63.5,4.15,11.25,91.0,46.22,35.6
2018,5,20,18,30,127.0,46.0,4.0,11.2,62.0,33.96,24.01
2018,5,20,18,45,73.5,30.0,3.9,11.15,38.5,22.34,11.33
2018,5,20,19,0,20.0,14.0,3.8,11.1,15.0,11.02,0.0
2018,5,20,19,15,10.0,7.0,3.7,11.05,7.5,5.51,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.65,10.4,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.7,10.5,8.0,10.77,0.0
2018,5,21,5,15,86.5,25.5,1.75,10.75,33.5,64.59,7.55
2018,5,21,5,30,157.0,43.0,1.8,11.0,59.0,122.9,91.34
2018,5,21,5,45,246.5,57.5,1.9,11.2,99.0,194.35,155.85
2018,5,21,6,0,336.0,72.0,2.0,11.4,139.0,268.08,220.64
2018,5,21,6,15,403.5,83.0,1.95,11.75,186.0,334.55,278.09
2018,5,21,6,30,471.0,94.0,1.9,12.1,233.0,406.83,338.4
2018,5,21,6,45,520.5,101.5,1.85,12.45,282.5,468.65,388.21
2018,5,21,7,0,570.0,109.0,1.8,12.8,332.0,541.04,444.19
2018,5,21,7,15,607.5,115.0,1.8,13.35,382.5,598.9,486.98
2018,5,21,7,30,645.0,121.0,1.8,13.9,433.0,657.18,528.75
2018,5,21,7,45,674.5,126.0,1.75,14.4,483.0,708.01,563.3
2018,5,21,8,0,704.0,131.0,1.7,14.9,533.0,757.91,595.55
2018,5,21,8,15,726.5,134.5,1.7,15.5,580.0,798.86,620.92
2018,5,21,8,30,749.0,138.0,1.7,16.1,627.0,837.79,644.48
2018,5,21,8,45,767.0,140.5,1.7,16.7,670.0,862.8,658.13
2018,5,21,9,0,785.0,143.0,1.7,17.3,713.0,891.54,674.34
2018,5,21,9,15,803.5,141.5,1.8,17.8,752.0,913.61,687.34
2018,5,21,9,30,822.0,140.0,1.9,18.3,791.0,932.35,698.18
2018,5,21,9,45,840.0,136.5,2.0,18.85,825.5,945.07,704.93
2018,5,21,10,0,858.0,133.0,2.1,19.4,860.0,940.24,700.19
2018,5,21,10,15,864.5,134.5,2.2,19.8,886.5,939.79,699.02
2018,5,21,10,30,871.0,136.0,2.3,20.2,913.0,935.54,695.37
2018,5,21,10,45,876.0,137.0,2.45,20.6,933.0,925.68,688.55
2018,5,21,11,0,881.0,138.0,2.6,21.0,953.0,912.07,679.27
2018,5,21,11,15,883.5,138.5,2.7,21.3,965.0,892.19,665.65
2018,5,21,11,30,886.0,139.0,2.8,21.6,977.0,868.82,649.71
2018,5,21,11,45,886.5,139.5,2.95,21.9,981.5,840.49,630.67
2018,5,21,12,0,887.0,140.0,3.1,22.2,986.0,809.07,609.39
2018,5,21,12,15,884.0,141.5,3.25,22.25,982.5,772.91,583.79
2018,5,21,12,30,881.0,143.0,3.4,22.3,979.0,734.22,555.66
2018,5,21,12,45,875.5,144.0,3.55,22.4,967.5,691.2,523.58
2018,5,21,13,0,870.0,145.0,3.7,22.5,956.0,646.23,489.22
2018,5,21,13,15,865.0,144.5,3.85,22.4,938.0,598.75,452.4
2018,5,21,13,30,860.0,144.0,4.0,22.3,920.0,549.67,413.18
2018,5,21,13,45,854.0,141.5,4.2,22.2,895.0,497.43,370.43
2018,5,21,14,0,848.0,139.0,4.4,22.1,870.0,444.12,325.59
2018,5,21,14,15,839.5,136.5,4.5,21.85,838.5,387.16,276.92
2018,5,21,14,30,831.0,134.0,4.6,21.6,807.0,330.36,227.67
2018,5,21,14,45,820.5,131.5,4.7,21.3,770.5,273.09,178.6
2018,5,21,15,0,810.0,129.0,4.8,21.0,734.0,216.28,132.65
2018,5,21,15,15,795.5,126.5,4.8,21.0,692.5,159.73,94.06
2018,5,21,15,30,781.0,124.0,4.8,21.0,651.0,104.61,71.79
2018,5,21,15,45,763.5,120.0,4.95,20.05,605.5,92.87,73.83
2018,5,21,16,0,746.0,116.0,5.1,19.1,560.0,84.07,66.83
2018,5,21,16,15,722.5,111.0,5.1,18.45,511.0,81.62,65.13
2018,5,21,16,30,699.0,106.0,5.1,17.8,462.0,79.05,63.31
2018,5,21,16,45,668.5,100.5,5.1,17.2,412.0,75.88,60.93
2018,5,21,17,0,638.0,95.0,5.1,16.6,362.0,72.61,58.42
2018,5,21,17,15,595.0,89.0,5.05,15.85,312.0,68.7,55.32
2018,5,21,17,30,552.0,83.0,5.0,15.1,262.0,64.75,52.09
2018,5,21,17,45,491.0,76.0,4.95,14.4,214.5,59.8,47.81
2018,5,21,18,0,430.0,69.0,4.9,13.7,167.0,52.13,40.93
2018,5,21,18,15,343.5,58.0,4.85,13.25,124.0,43.71,33.11
2018,5,21,18,30,257.0,47.0,4.8,12.8,81.0,35.32,25.07
2018,5,21,18,45,158.5,32.0,4.75,12.35,50.0,24.07,12.93
2018,5,21,19,0,60.0,17.0,4.7,11.9,19.0,13.38,0.0
2018,5,21,19,15,30.0,8.5,4.65,11.75,9.5,6.69,0.0
2018,5,21,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.15,10.75,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,10.8,9.0,15.15,0.0
2018,5,22,5,15,118.0,24.5,3.25,11.0,35.5,79.15,16.56
2018,5,22,5,30,207.0,40.0,3.3,11.2,62.0,145.86,109.49
2018,5,22,5,45,269.5,46.5,3.4,11.35,91.0,190.84,153.37
2018,5,22,6,0,332.0,53.0,3.5,11.5,120.0,242.82,200.92
2018,5,22,6,15,191.0,40.5,3.45,11.75,81.5,164.18,137.02
2018,5,22,6,30,50.0,28.0,3.4,12.0,43.0,61.92,48.85
2018,5,22,6,45,45.0,53.0,3.4,12.2,68.5,80.04,64.47
2018,5,22,7,0,40.0,78.0,3.4,12.4,94.0,93.22,75.49
2018,5,22,7,15,51.5,98.5,3.4,12.7,122.0,121.87,99.83
2018,5,22,7,30,63.0,119.0,3.4,13.0,150.0,164.66,135.54
2018,5,22,7,45,64.5,132.5,3.4,13.25,167.0,180.8,148.38
2018,5,22,8,0,66.0,146.0,3.4,13.5,184.0,196.71,160.91
2018,5,22,8,15,70.5,167.5,3.5,14.0,211.0,223.01,181.67
2018,5,22,8,30,75.0,189.0,3.6,14.5,238.0,249.02,201.89
2018,5,22,8,45,106.5,219.5,3.65,15.0,294.0,307.87,248.82
2018,5,22,9,0,138.0,250.0,3.7,15.5,350.0,366.9,294.84
2018,5,22,9,15,144.5,268.0,3.8,15.85,378.0,390.18,311.88
2018,5,22,9,30,151.0,286.0,3.9,16.2,406.0,412.6,328.24
2018,5,22,9,45,134.0,298.5,4.0,16.55,408.0,406.85,322.19
2018,5,22,10,0,117.0,311.0,4.1,16.9,410.0,400.17,315.59
2018,5,22,10,15,117.5,327.0,4.2,17.15,429.0,412.16,324.04
2018,5,22,10,30,118.0,343.0,4.3,17.4,448.0,423.1,331.63
2018,5,22,10,45,111.5,354.0,4.35,17.65,455.0,422.05,329.87
2018,5,22,11,0,105.0,365.0,4.4,17.9,462.0,420.21,327.61
2018,5,22,11,15,163.0,349.0,4.5,17.95,502.0,449.14,351.12
2018,5,22,11,30,221.0,333.0,4.6,18.0,542.0,486.8,380.67
2018,5,22,11,45,352.0,308.0,4.65,18.1,643.0,570.81,445.69
2018,5,22,12,0,483.0,283.0,4.7,18.2,744.0,632.03,492.32
2018,5,22,12,15,489.5,290.0,4.75,18.15,756.0,617.84,480.83
2018,5,22,12,30,496.0,297.0,4.8,18.1,768.0,601.06,467.55
2018,5,22,12,45,517.0,279.0,4.8,18.05,765.5,572.14,445.28
2018,5,22,13,0,538.0,261.0,4.8,18.0,763.0,539.15,419.42
2018,5,22,13,15,599.0,239.0,4.85,17.9,788.5,524.47,406.81
2018,5,22,13,30,660.0,217.0,4.9,17.8,814.0,502.89,387.75
2018,5,22,13,45,671.0,208.5,4.9,17.7,801.0,460.83,352.0
2018,5,22,14,0,682.0,200.0,4.9,17.6,788.0,416.57,313.51
2018,5,22,14,15,676.5,195.0,4.9,17.4,761.0,366.84,270.26
2018,5,22,14,30,671.0,190.0,4.9,17.2,734.0,316.9,226.39
2018,5,22,14,45,664.5,184.0,4.85,17.05,702.0,266.08,182.27
2018,5,22,15,0,658.0,178.0,4.8,16.9,670.0,215.57,140.79
2018,5,22,15,15,686.0,158.5,4.8,16.9,646.0,160.96,100.64
2018,5,22,15,30,714.0,139.0,4.8,16.9,622.0,103.18,72.47
2018,5,22,15,45,605.0,155.0,4.75,16.4,544.5,102.02,82.75
2018,5,22,16,0,496.0,171.0,4.7,15.9,467.0,111.53,91.36
2018,5,22,16,15,525.0,156.0,4.65,15.5,445.5,105.0,86.14
2018,5,22,16,30,554.0,141.0,4.6,15.1,424.0,98.99,81.35
2018,5,22,16,45,573.5,122.5,4.55,14.75,388.5,88.89,72.91
2018,5,22,17,0,593.0,104.0,4.5,14.4,353.0,78.04,63.7
2018,5,22,17,15,539.0,97.5,4.4,13.95,301.0,73.9,60.34
2018,5,22,17,30,485.0,91.0,4.3,13.5,249.0,67.42,54.8
2018,5,22,17,45,421.5,79.0,4.2,13.05,199.0,58.8,47.18
2018,5,22,18,0,358.0,67.0,4.1,12.6,149.0,50.07,39.29
2018,5,22,18,15,234.5,50.5,3.95,12.25,99.0,37.66,27.92
2018,5,22,18,30,111.0,34.0,3.8,11.9,49.0,25.82,16.95
2018,5,22,18,45,70.0,22.5,3.65,11.55,30.5,17.2,7.91
2018,5,22,19,0,29.0,11.0,3.5,11.2,12.0,8.65,0.0
2018,5,22,19,15,14.5,5.5,3.45,11.1,6.0,4.33,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.25,10.85,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.9,1.0,0.79,0.0
2018,5,23,5,15,0.0,3.5,2.4,11.05,3.5,2.64,0.0
2018,5,23,5,30,0.0,6.0,2.5,11.2,6.0,4.54,0.0
2018,5,23,5,45,0.0,9.5,2.65,11.4,9.5,7.2,0.47
2018,5,23,6,0,0.0,13.0,2.8,11.6,13.0,9.86,2.85
2018,5,23,6,15,0.0,17.5,2.8,11.8,17.5,13.3,5.89
2018,5,23,6,30,0.0,22.0,2.8,12.0,22.0,16.74,8.89
2018,5,23,6,45,0.0,35.5,2.85,12.25,35.5,27.09,17.82
2018,5,23,7,0,0.0,49.0,2.9,12.5,49.0,37.48,26.69
2018,5,23,7,15,0.0,65.0,2.95,12.8,65.0,49.85,37.12
2018,5,23,7,30,0.0,81.0,3.0,13.1,81.0,62.26,47.46
2018,5,23,7,45,0.0,91.0,3.1,13.4,91.0,70.2,53.92
2018,5,23,8,0,0.0,101.0,3.2,13.7,101.0,78.33,60.47
2018,5,23,8,15,0.0,111.0,3.3,14.1,111.0,86.48,66.96
2018,5,23,8,30,0.0,121.0,3.4,14.5,121.0,94.64,73.4
2018,5,23,8,45,0.5,131.0,3.5,14.95,131.5,103.25,80.16
2018,5,23,9,0,1.0,141.0,3.6,15.4,142.0,111.87,86.89
2018,5,23,9,15,2.5,154.0,3.7,15.8,156.0,123.91,96.41
2018,5,23,9,30,4.0,167.0,3.8,16.2,170.0,135.94,105.85
2018,5,23,9,45,5.5,176.0,3.95,16.65,180.5,144.61,112.52
2018,5,23,10,0,7.0,185.0,4.1,17.1,191.0,153.23,119.11
2018,5,23,10,15,9.5,210.0,4.15,17.4,218.5,175.92,136.96
2018,5,23,10,30,12.0,235.0,4.2,17.7,246.0,198.44,154.51
2018,5,23,10,45,12.5,242.0,4.3,17.95,253.5,204.0,158.59
2018,5,23,11,0,13.0,249.0,4.4,18.2,261.0,209.42,162.59
2018,5,23,11,15,11.0,224.0,4.45,18.3,234.5,186.53,144.37
2018,5,23,11,30,9.0,199.0,4.5,18.4,208.0,164.06,126.48
2018,5,23,11,45,10.5,218.0,4.55,18.5,228.0,179.74,138.83
2018,5,23,12,0,12.0,237.0,4.6,18.6,248.0,195.05,150.8
2018,5,23,12,15,16.0,281.0,4.6,18.6,296.0,231.43,179.28
2018,5,23,12,30,20.0,325.0,4.6,18.6,344.0,266.69,206.64
2018,5,23,12,45,32.5,357.0,4.6,18.6,387.5,300.95,233.19
2018,5,23,13,0,45.0,389.0,4.6,18.6,431.0,327.13,253.29
2018,5,23,13,15,75.0,411.5,4.6,18.5,480.0,353.32,273.44
2018,5,23,13,30,105.0,434.0,4.6,18.4,529.0,375.0,289.73
2018,5,23,13,45,238.0,381.5,4.6,18.3,589.5,383.19,294.8
2018,5,23,14,0,371.0,329.0,4.6,18.2,650.0,378.41,287.8
2018,5,23,14,15,631.0,219.0,4.6,18.05,741.0,366.54,270.1
2018,5,23,14,30,891.0,109.0,4.6,17.9,832.0,334.35,232.04
2018,5,23,14,45,883.5,106.0,4.6,17.7,796.0,275.66,180.49
2018,5,23,15,0,876.0,103.0,4.6,17.5,760.0,216.89,132.04
2018,5,23,15,15,773.5,134.0,4.6,17.5,690.0,161.87,97.91
2018,5,23,15,30,671.0,165.0,4.6,17.5,620.0,116.5,83.57
2018,5,23,15,45,633.0,163.5,4.6,16.85,569.5,107.84,87.56
2018,5,23,16,0,595.0,162.0,4.6,16.2,519.0,108.56,88.68
2018,5,23,16,15,553.5,157.0,4.55,15.75,467.0,106.2,87.09
2018,5,23,16,30,512.0,152.0,4.5,15.3,415.0,103.43,85.13
2018,5,23,16,45,577.5,122.5,4.45,14.9,390.0,88.89,72.85
2018,5,23,17,0,643.0,93.0,4.4,14.5,365.0,71.24,57.67
2018,5,23,17,15,637.5,81.5,4.3,13.95,321.5,63.97,51.52
2018,5,23,17,30,632.0,70.0,4.2,13.4,278.0,56.26,44.87
2018,5,23,17,45,587.5,63.5,4.1,12.9,230.5,51.39,40.6
2018,5,23,18,0,543.0,57.0,4.0,12.4,183.0,46.47,36.12
2018,5,23,18,15,461.5,49.5,3.8,11.95,138.5,40.42,30.44
2018,5,23,18,30,380.0,42.0,3.6,11.5,94.0,34.47,24.59
2018,5,23,18,45,255.0,30.0,3.4,11.1,59.0,24.61,14.04
2018,5,23,19,0,130.0,18.0,3.2,10.7,24.0,13.7,0.0
2018,5,23,19,15,65.0,9.0,3.15,10.55,12.0,7.08,0.0
