Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,45,1.5,1.0,1.8,9.05,1.0,0.0,0.0
2018,5,24,5,0,3.0,2.0,1.9,9.2,2.0,2.4,0.0
2018,5,24,5,15,1.5,5.5,2.05,9.65,5.5,4.66,0.0
2018,5,24,5,30,0.0,9.0,2.2,10.1,9.0,6.82,0.0
2018,5,24,5,45,0.0,14.5,2.4,10.5,14.5,11.0,3.75
2018,5,24,6,0,0.0,20.0,2.6,10.9,20.0,15.2,7.5
2018,5,24,6,15,0.0,26.0,2.6,11.3,26.0,19.79,11.55
2018,5,24,6,30,0.0,32.0,2.6,11.7,32.0,24.39,15.55
2018,5,24,6,45,0.0,49.0,2.55,12.1,49.0,37.47,26.8
2018,5,24,7,0,0.0,66.0,2.5,12.5,66.0,50.61,37.95
2018,5,24,7,15,0.0,71.5,2.5,12.9,71.5,54.88,41.39
2018,5,24,7,30,0.0,77.0,2.5,13.3,77.0,59.16,44.79
2018,5,24,7,45,0.0,91.5,2.5,13.75,91.5,70.6,54.18
2018,5,24,8,0,0.0,106.0,2.5,14.2,106.0,82.48,63.8
2018,5,24,8,15,0.0,121.5,2.5,14.7,121.5,95.23,74.02
2018,5,24,8,30,0.0,137.0,2.5,15.2,137.0,108.01,84.14
2018,5,24,8,45,3.0,164.5,2.55,15.65,166.5,133.65,104.77
2018,5,24,9,0,6.0,192.0,2.6,16.1,196.0,159.48,125.26
2018,5,24,9,15,14.5,238.5,2.65,16.5,249.5,206.97,162.94
2018,5,24,9,30,23.0,285.0,2.7,16.9,303.0,254.76,200.14
2018,5,24,9,45,35.0,322.5,2.75,17.35,351.5,317.56,248.33
2018,5,24,10,0,47.0,360.0,2.8,17.8,400.0,361.68,281.33
2018,5,24,10,15,63.5,388.5,2.9,18.1,444.5,400.45,310.31
2018,5,24,10,30,80.0,417.0,3.0,18.4,489.0,438.03,338.07
2018,5,24,10,45,111.0,437.0,3.1,18.75,539.0,496.73,381.44
2018,5,24,11,0,142.0,457.0,3.2,19.1,589.0,534.49,408.86
2018,5,24,11,15,140.0,456.0,3.3,19.3,587.5,522.72,399.57
2018,5,24,11,30,138.0,455.0,3.4,19.5,586.0,510.23,390.01
2018,5,24,11,45,133.5,464.5,3.5,19.65,591.5,503.84,384.84
2018,5,24,12,0,129.0,474.0,3.6,19.8,597.0,496.49,378.96
2018,5,24,12,15,98.0,429.5,3.75,19.8,523.0,417.64,320.24
2018,5,24,12,30,67.0,385.0,3.9,19.8,449.0,352.05,270.75
2018,5,24,12,45,114.5,389.0,4.0,19.8,497.0,383.92,295.66
2018,5,24,13,0,162.0,393.0,4.1,19.8,545.0,404.05,310.93
2018,5,24,13,15,269.0,394.5,4.25,19.45,641.0,450.09,345.86
2018,5,24,13,30,376.0,396.0,4.4,19.1,737.0,483.42,369.82
2018,5,24,13,45,372.0,386.5,4.55,18.75,716.0,446.98,341.03
2018,5,24,14,0,368.0,377.0,4.7,18.4,695.0,410.54,311.8
2018,5,24,14,15,321.5,376.0,4.8,17.9,647.0,364.8,275.96
2018,5,24,14,30,275.0,375.0,4.9,17.4,599.0,323.7,243.99
2018,5,24,14,45,205.5,357.5,5.0,16.85,520.5,280.91,212.35
2018,5,24,15,0,136.0,340.0,5.1,16.3,442.0,239.81,183.16
2018,5,24,15,15,91.0,308.0,5.1,16.3,374.5,211.55,163.67
2018,5,24,15,30,46.0,276.0,5.1,16.3,307.0,181.42,142.8
2018,5,24,15,45,62.0,263.0,5.1,15.25,302.0,172.79,143.6
2018,5,24,16,0,78.0,250.0,5.1,14.2,297.0,165.35,138.25
2018,5,24,16,15,169.0,227.0,5.0,13.95,317.5,148.31,124.13
2018,5,24,16,30,260.0,204.0,4.9,13.7,338.0,132.26,110.75
2018,5,24,16,45,299.5,177.0,4.75,13.4,316.0,118.52,99.25
2018,5,24,17,0,339.0,150.0,4.6,13.1,294.0,103.88,86.82
2018,5,24,17,15,380.5,126.0,4.5,12.85,267.5,87.8,72.93
2018,5,24,17,30,422.0,102.0,4.4,12.6,241.0,73.67,60.56
2018,5,24,17,45,395.0,91.0,4.25,12.4,203.5,66.43,54.14
2018,5,24,18,0,368.0,80.0,4.1,12.2,166.0,58.96,47.33
2018,5,24,18,15,289.5,67.0,3.9,12.0,124.5,49.49,38.51
2018,5,24,18,30,211.0,54.0,3.7,11.8,83.0,39.97,29.4
2018,5,24,18,45,129.5,36.5,3.5,11.6,52.0,27.02,16.19
2018,5,24,19,0,48.0,19.0,3.3,11.4,21.0,14.27,0.0
2018,5,24,19,15,24.0,9.5,3.2,11.35,10.5,7.47,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.45,10.3,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.5,10.4,5.0,4.48,0.0
2018,5,25,5,15,1.0,12.5,1.7,10.65,12.5,9.84,0.0
2018,5,25,5,30,0.0,20.0,1.9,10.9,20.0,15.23,6.86
2018,5,25,5,45,0.0,32.0,2.1,11.15,32.0,24.43,15.17
2018,5,25,6,0,0.0,44.0,2.3,11.4,44.0,33.66,23.38
2018,5,25,6,15,12.5,68.0,2.4,11.7,72.0,61.22,47.43
2018,5,25,6,30,25.0,92.0,2.5,12.0,100.0,97.51,78.81
2018,5,25,6,45,14.0,75.0,2.55,12.3,79.5,72.47,57.12
2018,5,25,7,0,3.0,58.0,2.6,12.6,59.0,46.48,34.46
2018,5,25,7,15,26.5,95.0,2.6,13.0,107.5,100.04,80.51
2018,5,25,7,30,50.0,132.0,2.6,13.4,156.0,153.56,125.52
2018,5,25,7,45,27.5,131.5,2.55,13.8,145.0,135.71,109.36
2018,5,25,8,0,5.0,131.0,2.5,14.2,134.0,107.75,84.92
2018,5,25,8,15,16.0,162.5,2.55,14.6,173.0,143.95,114.75
2018,5,25,8,30,27.0,194.0,2.6,15.0,212.0,194.09,155.26
2018,5,25,8,45,36.0,203.5,2.6,15.4,229.0,210.42,167.96
2018,5,25,9,0,45.0,213.0,2.6,15.8,246.0,226.87,180.71
2018,5,25,9,15,30.5,223.5,2.65,16.1,246.5,222.71,176.2
2018,5,25,9,30,16.0,234.0,2.7,16.4,247.0,203.63,159.97
2018,5,25,9,45,9.5,189.0,2.75,16.7,197.0,159.06,123.94
2018,5,25,10,0,3.0,144.0,2.8,17.0,147.0,115.9,88.9
2018,5,25,10,15,22.5,220.0,2.85,17.1,240.5,207.91,162.77
2018,5,25,10,30,42.0,296.0,2.9,17.2,334.0,291.97,228.39
2018,5,25,10,45,33.0,286.5,2.95,17.35,316.5,272.95,212.78
2018,5,25,11,0,24.0,277.0,3.0,17.5,299.0,254.28,197.78
2018,5,25,11,15,14.0,211.5,3.05,17.6,224.5,178.92,138.47
2018,5,25,11,30,4.0,146.0,3.1,17.7,150.0,117.66,89.59
2018,5,25,11,45,12.5,215.5,3.2,17.8,227.5,179.29,138.73
2018,5,25,12,0,21.0,285.0,3.3,17.9,305.0,247.64,192.12
2018,5,25,12,15,28.5,317.5,3.4,17.95,344.5,276.08,214.03
2018,5,25,12,30,36.0,350.0,3.5,18.0,384.0,302.75,234.5
2018,5,25,12,45,42.0,361.5,3.55,18.05,401.0,310.26,240.18
2018,5,25,13,0,48.0,373.0,3.6,18.1,418.0,316.58,244.96
2018,5,25,13,15,56.5,369.0,3.7,18.0,421.0,311.7,241.32
2018,5,25,13,30,65.0,365.0,3.8,17.9,424.0,305.86,236.84
2018,5,25,13,45,52.5,343.0,3.85,17.8,390.0,277.02,214.57
2018,5,25,14,0,40.0,321.0,3.9,17.7,356.0,250.06,193.79
2018,5,25,14,15,29.5,291.5,3.9,17.6,316.5,220.76,171.13
2018,5,25,14,30,19.0,262.0,3.9,17.5,277.0,199.12,154.54
2018,5,25,14,45,45.0,273.5,3.95,17.35,307.5,202.06,156.07
2018,5,25,15,0,71.0,285.0,4.0,17.2,338.0,206.44,158.67
2018,5,25,15,15,191.0,280.5,4.0,17.2,413.0,198.7,148.89
2018,5,25,15,30,311.0,276.0,4.0,17.2,488.0,172.35,132.16
2018,5,25,15,45,365.5,246.0,3.9,16.8,478.5,154.72,127.27
2018,5,25,16,0,420.0,216.0,3.8,16.4,469.0,134.53,110.69
2018,5,25,16,15,494.0,178.0,3.75,16.15,451.5,116.78,95.95
2018,5,25,16,30,568.0,140.0,3.7,15.9,434.0,98.34,80.45
2018,5,25,16,45,614.5,117.0,3.6,15.65,405.0,85.73,69.84
2018,5,25,17,0,661.0,94.0,3.5,15.4,376.0,72.17,58.26
2018,5,25,17,15,625.0,87.0,3.4,15.05,326.0,67.59,54.49
2018,5,25,17,30,589.0,80.0,3.3,14.7,276.0,62.89,50.51
2018,5,25,17,45,532.0,73.0,3.15,14.4,227.0,57.82,46.07
2018,5,25,18,0,475.0,66.0,3.0,14.1,178.0,52.74,41.46
2018,5,25,18,15,401.5,56.5,2.85,13.75,135.5,45.51,34.75
2018,5,25,18,30,328.0,47.0,2.7,13.4,93.0,35.77,25.6
2018,5,25,18,45,220.0,34.0,2.5,13.05,59.5,25.77,15.3
2018,5,25,19,0,112.0,21.0,2.3,12.7,26.0,15.87,0.0
2018,5,25,19,15,56.0,10.5,2.25,12.5,13.0,8.26,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.6,11.1,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.7,11.2,4.0,4.52,0.0
2018,5,26,5,15,2.5,8.5,1.8,11.45,8.5,7.27,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.7,13.0,9.87,2.45
2018,5,26,5,45,0.0,20.5,2.05,11.9,20.5,15.59,7.62
2018,5,26,6,0,0.0,28.0,2.2,12.1,28.0,21.33,12.73
2018,5,26,6,15,0.0,38.5,2.2,12.45,38.5,29.39,19.78
2018,5,26,6,30,0.0,49.0,2.2,12.8,49.0,37.47,26.75
2018,5,26,6,45,0.0,65.5,2.15,13.1,65.5,50.22,37.62
2018,5,26,7,0,0.0,82.0,2.1,13.4,82.0,63.58,48.85
2018,5,26,7,15,1.0,107.0,2.05,13.7,107.5,85.42,67.11
2018,5,26,7,30,2.0,132.0,2.0,14.0,133.0,107.52,85.27
2018,5,26,7,45,1.0,119.0,1.95,14.25,119.5,94.59,74.08
2018,5,26,8,0,0.0,106.0,1.9,14.5,106.0,82.46,63.65
2018,5,26,8,15,0.0,105.5,1.85,14.8,105.5,81.91,62.93
2018,5,26,8,30,0.0,105.0,1.8,15.1,105.0,81.45,62.28
2018,5,26,8,45,0.0,114.5,1.75,15.45,114.5,89.18,68.38
2018,5,26,9,0,0.0,124.0,1.7,15.8,124.0,96.93,74.42
2018,5,26,9,15,0.0,127.5,1.7,16.15,127.5,99.76,76.44
2018,5,26,9,30,0.0,131.0,1.7,16.5,131.0,102.6,78.47
2018,5,26,9,45,1.0,137.0,1.65,16.85,138.0,108.39,82.92
2018,5,26,10,0,2.0,143.0,1.6,17.2,145.0,114.16,87.33
2018,5,26,10,15,5.0,169.0,1.65,17.6,173.5,137.97,106.17
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,161.7,124.7
2018,5,26,10,45,10.0,212.0,1.75,18.35,221.0,176.99,136.42
2018,5,26,11,0,12.0,229.0,1.8,18.7,240.0,192.05,147.9
2018,5,26,11,15,13.0,239.5,1.9,19.0,251.5,200.68,154.35
2018,5,26,11,30,14.0,250.0,2.0,19.3,263.0,209.07,160.61
2018,5,26,11,45,13.5,250.5,2.1,19.6,263.0,207.97,159.51
2018,5,26,12,0,13.0,251.0,2.2,19.9,263.0,206.8,158.4
2018,5,26,12,15,17.5,275.0,2.3,20.05,291.5,227.66,174.48
2018,5,26,12,30,22.0,299.0,2.4,20.2,320.0,252.64,193.56
2018,5,26,12,45,209.0,312.0,2.55,20.35,508.0,388.68,299.13
2018,5,26,13,0,396.0,325.0,2.7,20.5,696.0,499.22,380.77
2018,5,26,13,15,642.5,228.0,2.8,20.6,817.0,538.03,408.15
2018,5,26,13,30,889.0,131.0,2.9,20.7,938.0,552.35,415.0
2018,5,26,13,45,883.0,129.5,3.0,20.8,913.5,499.82,371.38
2018,5,26,14,0,877.0,128.0,3.1,20.9,889.0,446.14,325.94
2018,5,26,14,15,868.5,127.0,3.2,20.85,858.5,390.97,278.46
2018,5,26,14,30,860.0,126.0,3.3,20.8,828.0,335.34,229.99
2018,5,26,14,45,849.0,124.5,3.4,20.75,791.5,278.62,181.33
2018,5,26,15,0,838.0,123.0,3.5,20.7,755.0,215.94,130.93
2018,5,26,15,15,824.5,120.5,3.5,20.7,713.5,158.22,91.77
2018,5,26,15,30,811.0,118.0,3.5,20.7,672.0,101.76,69.19
2018,5,26,15,45,791.0,115.5,3.6,20.3,625.5,90.45,71.63
2018,5,26,16,0,771.0,113.0,3.7,19.9,579.0,89.58,71.24
2018,5,26,16,15,746.5,110.0,3.75,19.55,530.0,81.35,64.54
2018,5,26,16,30,722.0,107.0,3.8,19.2,481.0,79.98,63.69
2018,5,26,16,45,690.5,102.5,3.85,18.8,430.5,77.44,61.83
2018,5,26,17,0,659.0,98.0,3.9,18.4,380.0,74.86,59.9
2018,5,26,17,15,616.5,92.0,3.95,17.8,329.0,70.98,56.84
2018,5,26,17,30,574.0,86.0,4.0,17.2,278.0,67.06,53.66
2018,5,26,17,45,515.0,78.5,4.0,16.6,229.0,61.76,49.13
2018,5,26,18,0,456.0,71.0,4.0,16.0,180.0,56.45,44.41
2018,5,26,18,15,371.0,61.5,4.0,15.35,136.5,46.37,35.28
2018,5,26,18,30,286.0,52.0,4.0,14.7,93.0,39.03,28.3
2018,5,26,18,45,182.5,37.0,4.0,14.05,59.5,27.77,17.01
2018,5,26,19,0,79.0,22.0,4.0,13.4,26.0,16.43,0.0
2018,5,26,19,15,39.5,11.0,3.95,13.1,13.0,8.65,0.0
2018,5,26,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,1.35,10.35,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,1.4,10.6,12.0,21.19,0.0
2018,5,27,5,15,149.0,25.5,1.55,11.2,40.5,90.73,40.38
2018,5,27,5,30,252.0,40.0,1.7,11.8,69.0,160.26,121.45
2018,5,27,5,45,346.0,50.0,1.85,12.4,110.5,225.81,180.62
2018,5,27,6,0,440.0,60.0,2.0,13.0,152.0,306.02,250.21
2018,5,27,6,15,506.0,67.5,1.95,13.75,200.5,374.23,308.11
2018,5,27,6,30,572.0,75.0,1.9,14.5,249.0,447.38,367.71
2018,5,27,6,45,620.0,80.0,1.85,15.2,300.0,510.67,417.23
2018,5,27,7,0,668.0,85.0,1.8,15.9,351.0,576.1,466.34
2018,5,27,7,15,677.5,94.0,1.85,16.65,395.5,620.04,497.52
2018,5,27,7,30,687.0,103.0,1.9,17.4,440.0,662.29,526.53
2018,5,27,7,45,735.0,101.0,1.95,18.15,495.5,716.74,562.89
2018,5,27,8,0,783.0,99.0,2.0,18.9,551.0,775.46,601.21
2018,5,27,8,15,793.5,104.5,2.1,19.45,595.5,810.12,622.7
2018,5,27,8,30,804.0,110.0,2.2,20.0,640.0,842.01,642.26
2018,5,27,8,45,831.0,107.0,2.25,20.55,686.5,876.27,662.86
2018,5,27,9,0,858.0,104.0,2.3,21.1,733.0,896.98,674.07
2018,5,27,9,15,869.0,106.0,2.35,21.6,771.5,916.26,684.58
2018,5,27,9,30,880.0,108.0,2.4,22.1,810.0,932.06,692.79
2018,5,27,9,45,889.0,108.5,2.5,22.6,842.5,940.86,696.91
2018,5,27,10,0,898.0,109.0,2.6,23.1,875.0,945.94,698.7
2018,5,27,10,15,903.5,109.5,2.6,23.55,900.5,943.98,695.25
2018,5,27,10,30,909.0,110.0,2.6,24.0,926.0,938.18,689.48
2018,5,27,10,45,913.5,111.0,2.65,24.4,946.0,928.09,681.6
2018,5,27,11,0,918.0,112.0,2.7,24.8,966.0,914.16,671.33
2018,5,27,11,15,920.0,112.5,2.8,25.1,978.0,893.87,657.58
2018,5,27,11,30,922.0,113.0,2.9,25.4,990.0,870.0,641.48
2018,5,27,11,45,922.5,113.5,2.95,25.7,994.5,841.49,621.93
2018,5,27,12,0,923.0,114.0,3.0,26.0,999.0,809.79,600.21
2018,5,27,12,15,922.5,114.0,3.1,26.2,996.5,773.93,575.2
2018,5,27,12,30,922.0,114.0,3.2,26.4,994.0,735.29,547.03
2018,5,27,12,45,920.5,113.0,3.25,26.55,984.0,692.63,515.28
2018,5,27,13,0,919.0,112.0,3.3,26.7,974.0,647.6,481.06
2018,5,27,13,15,915.5,111.5,3.35,26.8,957.0,599.59,443.85
2018,5,27,13,30,912.0,111.0,3.4,26.9,940.0,549.71,404.18
2018,5,27,13,45,907.5,109.5,3.45,26.95,916.0,496.99,361.32
2018,5,27,14,0,903.0,108.0,3.5,27.0,892.0,442.92,316.2
2018,5,27,14,15,897.0,106.0,3.55,26.95,862.0,386.85,268.64
2018,5,27,14,30,891.0,104.0,3.6,26.9,832.0,330.04,219.89
2018,5,27,14,45,882.0,102.5,3.6,26.85,796.0,272.36,171.15
2018,5,27,15,0,873.0,101.0,3.6,26.8,760.0,214.73,125.46
2018,5,27,15,15,861.0,98.5,3.6,26.8,718.5,156.47,86.9
2018,5,27,15,30,849.0,96.0,3.6,26.8,677.0,99.12,65.0
2018,5,27,15,45,834.5,93.5,3.55,26.4,632.0,86.71,66.77
2018,5,27,16,0,820.0,91.0,3.5,26.0,587.0,76.43,58.54
2018,5,27,16,15,797.5,88.0,3.45,25.6,537.5,74.5,57.23
2018,5,27,16,30,775.0,85.0,3.4,25.2,488.0,72.5,55.84
2018,5,27,16,45,751.0,81.0,3.35,24.8,439.0,69.69,53.77
2018,5,27,17,0,727.0,77.0,3.3,24.4,390.0,66.8,51.59
2018,5,27,17,15,690.0,73.0,3.3,23.6,339.0,63.62,49.2
2018,5,27,17,30,653.0,69.0,3.3,22.8,288.0,55.77,42.72
2018,5,27,17,45,600.5,63.0,3.25,22.05,238.5,51.1,38.83
2018,5,27,18,0,548.0,57.0,3.2,21.3,189.0,46.43,34.79
2018,5,27,18,15,470.0,50.0,3.2,20.3,144.5,40.78,29.74
2018,5,27,18,30,392.0,43.0,3.2,19.3,100.0,35.23,24.54
2018,5,27,18,45,273.5,32.0,3.15,18.35,64.5,26.22,15.58
2018,5,27,19,0,155.0,21.0,3.1,17.4,29.0,15.98,0.0
2018,5,27,19,15,77.5,10.5,3.1,16.85,14.5,8.26,0.0
2018,5,27,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,4,45,47.0,6.5,1.5,12.15,7.5,0.0,0.0
2018,5,28,5,0,94.0,13.0,1.6,12.4,15.0,35.73,0.0
2018,5,28,5,15,222.5,24.0,1.75,12.95,45.0,114.1,54.15
2018,5,28,5,30,351.0,35.0,1.9,13.5,75.0,194.21,146.55
2018,5,28,5,45,439.0,42.0,2.1,14.1,117.5,261.25,207.6
2018,5,28,6,0,527.0,49.0,2.3,14.7,160.0,336.68,273.48
2018,5,28,6,15,585.0,55.0,2.2,15.45,208.5,402.47,329.28
2018,5,28,6,30,643.0,61.0,2.1,16.2,257.0,472.45,385.94
2018,5,28,6,45,683.0,65.0,2.0,17.0,307.5,529.93,430.38
2018,5,28,7,0,723.0,69.0,1.9,17.8,358.0,591.26,475.62
2018,5,28,7,15,751.5,73.0,1.85,18.7,409.0,645.16,512.98
2018,5,28,7,30,780.0,77.0,1.8,19.6,460.0,698.61,547.62
2018,5,28,7,45,801.5,79.5,1.8,20.55,509.0,743.9,575.6
2018,5,28,8,0,823.0,82.0,1.8,21.5,558.0,779.1,595.86
2018,5,28,8,15,839.5,84.5,1.8,22.3,605.0,816.06,617.33
2018,5,28,8,30,856.0,87.0,1.8,23.1,652.0,850.52,636.68
2018,5,28,8,45,869.0,89.0,1.8,23.85,695.0,878.57,651.58
2018,5,28,9,0,882.0,91.0,1.8,24.6,738.0,903.5,664.31
2018,5,28,9,15,890.0,94.0,1.9,25.25,776.0,921.59,673.89
2018,5,28,9,30,898.0,97.0,2.0,25.9,814.0,936.04,681.18
2018,5,28,9,45,902.5,100.5,2.1,26.55,846.0,944.0,684.36
2018,5,28,10,0,907.0,104.0,2.2,27.2,878.0,948.06,685.17
2018,5,28,10,15,913.5,104.5,2.3,27.7,904.5,947.09,683.26
2018,5,28,10,30,920.0,105.0,2.4,28.2,931.0,942.23,678.98
2018,5,28,10,45,924.5,105.0,2.55,28.7,950.5,931.21,671.27
2018,5,28,11,0,929.0,105.0,2.7,29.2,970.0,916.37,661.13
2018,5,28,11,15,931.5,106.0,2.7,29.45,983.0,896.91,647.57
2018,5,28,11,30,934.0,107.0,2.7,29.7,996.0,873.8,631.72
2018,5,28,11,45,936.0,107.0,2.75,30.0,1001.5,845.91,613.02
2018,5,28,12,0,938.0,107.0,2.8,30.3,1007.0,814.71,592.11
2018,5,28,12,15,937.0,107.5,2.85,30.45,1005.0,778.55,567.48
2018,5,28,12,30,936.0,108.0,2.9,30.6,1003.0,739.58,539.57
2018,5,28,12,45,933.5,108.5,2.95,30.75,993.0,696.98,508.53
2018,5,28,13,0,931.0,109.0,3.0,30.9,983.0,652.01,475.05
2018,5,28,13,15,927.5,108.5,3.05,30.9,966.0,603.56,438.47
2018,5,28,13,30,924.0,108.0,3.1,30.9,949.0,553.19,399.39
2018,5,28,13,45,919.0,106.5,3.15,30.95,924.5,499.74,356.81
2018,5,28,14,0,914.0,105.0,3.2,31.0,900.0,444.95,311.99
2018,5,28,14,15,907.0,104.0,3.25,30.95,869.5,388.71,265.13
2018,5,28,14,30,900.0,103.0,3.3,30.9,839.0,331.8,217.15
2018,5,28,14,45,891.0,101.0,3.35,30.8,802.5,273.36,168.71
2018,5,28,15,0,882.0,99.0,3.4,30.7,766.0,214.97,123.23
2018,5,28,15,15,870.0,97.0,3.4,30.7,724.5,156.57,85.21
2018,5,28,15,30,858.0,95.0,3.4,30.7,683.0,99.05,63.68
2018,5,28,15,45,842.5,92.5,3.4,30.3,637.5,86.34,65.37
2018,5,28,16,0,827.0,90.0,3.4,29.9,592.0,75.95,57.18
2018,5,28,16,15,807.5,87.0,3.35,29.4,543.5,74.06,55.94
2018,5,28,16,30,788.0,84.0,3.3,28.9,495.0,72.08,54.62
2018,5,28,16,45,761.5,80.5,3.3,28.45,444.5,69.53,52.8
2018,5,28,17,0,735.0,77.0,3.3,28.0,394.0,66.93,50.91
2018,5,28,17,15,699.0,72.5,3.2,27.15,343.0,63.37,48.25
2018,5,28,17,30,663.0,68.0,3.1,26.3,292.0,55.19,41.58
2018,5,28,17,45,612.5,62.5,3.0,25.4,242.5,50.86,38.07
2018,5,28,18,0,562.0,57.0,2.9,24.5,193.0,46.56,34.42
2018,5,28,18,15,485.5,49.5,2.85,23.45,147.5,40.49,29.1
2018,5,28,18,30,409.0,42.0,2.8,22.4,102.0,34.49,23.6
2018,5,28,18,45,290.5,32.0,2.8,21.3,66.5,26.26,15.51
2018,5,28,19,0,172.0,22.0,2.8,20.2,31.0,16.76,0.0
2018,5,28,19,15,86.0,11.0,2.85,19.55,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.6,13.25,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.8,13.4,15.0,34.81,0.0
2018,5,29,5,15,217.5,24.5,2.9,13.9,45.5,112.87,55.8
2018,5,29,5,30,344.0,36.0,3.0,14.4,76.0,191.87,144.8
2018,5,29,5,45,432.5,43.5,3.05,14.85,118.5,259.29,206.08
2018,5,29,6,0,521.0,51.0,3.1,15.3,161.0,335.15,272.46
2018,5,29,6,15,579.0,57.0,3.1,16.05,209.5,400.65,328.47
2018,5,29,6,30,637.0,63.0,3.1,16.8,258.0,470.29,385.62
2018,5,29,6,45,677.5,67.0,3.05,17.55,308.5,527.61,430.82
2018,5,29,7,0,718.0,71.0,3.0,18.3,359.0,589.03,477.26
2018,5,29,7,15,746.5,74.5,2.95,19.05,409.5,642.14,515.34
2018,5,29,7,30,775.0,78.0,2.9,19.8,460.0,694.78,550.67
2018,5,29,7,45,796.5,81.5,2.85,20.55,509.5,741.06,580.34
2018,5,29,8,0,818.0,85.0,2.8,21.3,559.0,785.68,608.08
2018,5,29,8,15,834.0,88.0,2.8,22.0,605.5,814.06,624.24
2018,5,29,8,30,850.0,91.0,2.8,22.7,652.0,848.46,644.46
2018,5,29,8,45,862.0,92.5,2.8,23.4,694.0,874.91,658.9
2018,5,29,9,0,874.0,94.0,2.8,24.1,736.0,898.24,671.16
2018,5,29,9,15,885.5,95.0,2.8,24.65,774.5,917.28,680.89
2018,5,29,9,30,897.0,96.0,2.8,25.2,813.0,932.83,688.33
2018,5,29,9,45,906.5,96.5,2.8,25.75,846.0,942.38,691.87
2018,5,29,10,0,916.0,97.0,2.8,26.3,879.0,948.15,693.07
2018,5,29,10,15,921.0,98.0,2.9,26.75,905.0,946.43,690.57
2018,5,29,10,30,926.0,99.0,3.0,27.2,931.0,940.79,685.67
2018,5,29,10,45,929.5,100.5,3.05,27.6,951.0,930.38,677.54
2018,5,29,11,0,933.0,102.0,3.1,28.0,971.0,916.08,667.01
2018,5,29,11,15,935.5,102.0,3.15,28.25,983.0,895.77,653.02
2018,5,29,11,30,938.0,102.0,3.2,28.5,995.0,871.84,636.72
2018,5,29,11,45,938.5,102.5,3.25,28.75,1000.0,843.23,617.32
2018,5,29,12,0,939.0,103.0,3.3,29.0,1005.0,811.36,595.73
2018,5,29,12,15,937.0,104.5,3.4,29.05,1002.5,775.38,571.3
2018,5,29,12,30,935.0,106.0,3.5,29.1,1000.0,736.63,543.44
2018,5,29,12,45,930.5,107.5,3.65,29.15,989.5,693.64,512.12
2018,5,29,13,0,926.0,109.0,3.8,29.2,979.0,648.43,478.33
2018,5,29,13,15,923.5,108.5,3.9,29.05,963.0,600.85,442.08
2018,5,29,13,30,921.0,108.0,4.0,28.9,947.0,551.27,403.19
2018,5,29,13,45,916.0,107.5,4.15,28.7,923.5,498.74,361.02
2018,5,29,14,0,911.0,107.0,4.3,28.5,900.0,444.87,316.49
2018,5,29,14,15,905.0,105.0,4.4,28.15,870.0,388.52,269.07
2018,5,29,14,30,899.0,103.0,4.5,27.8,840.0,331.42,220.39
2018,5,29,14,45,891.0,101.5,4.6,27.45,804.5,273.65,171.75
2018,5,29,15,0,883.0,100.0,4.7,27.1,769.0,215.81,125.95
2018,5,29,15,15,871.5,98.0,4.7,27.1,728.0,157.45,87.24
2018,5,29,15,30,860.0,96.0,4.7,27.1,687.0,99.9,65.23
2018,5,29,15,45,847.0,93.5,4.85,25.95,642.5,87.06,67.2
2018,5,29,16,0,834.0,91.0,5.0,24.8,598.0,76.75,59.12
2018,5,29,16,15,816.5,88.0,5.05,23.95,550.5,74.92,57.98
2018,5,29,16,30,799.0,85.0,5.1,23.1,503.0,73.0,56.76
2018,5,29,16,45,774.5,81.0,5.1,22.25,452.5,70.14,54.72
2018,5,29,17,0,750.0,77.0,5.1,21.4,402.0,67.19,52.57
2018,5,29,17,15,714.0,73.5,5.1,20.35,351.0,64.36,50.52
2018,5,29,17,30,678.0,70.0,5.1,19.3,300.0,56.82,44.26
2018,5,29,17,45,626.0,64.5,5.1,18.25,249.5,52.49,40.68
2018,5,29,18,0,574.0,59.0,5.1,17.2,199.0,48.2,36.97
2018,5,29,18,15,495.0,52.0,5.05,16.4,153.0,42.53,31.81
2018,5,29,18,30,416.0,45.0,5.0,15.6,107.0,36.97,26.5
2018,5,29,18,45,293.5,34.0,4.95,14.8,70.0,27.93,17.51
2018,5,29,19,0,171.0,23.0,4.9,14.0,33.0,17.5,0.0
2018,5,29,19,15,85.5,11.5,4.9,13.6,16.5,9.05,0.0
2018,5,29,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,5.0,10.5,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.1,10.6,10.0,11.1,0.0
2018,5,30,5,15,28.0,24.0,5.15,10.8,26.5,36.28,15.76
2018,5,30,5,30,44.0,38.0,5.2,11.0,43.0,59.27,42.83
2018,5,30,5,45,57.0,54.5,5.3,11.25,64.5,83.6,65.21
2018,5,30,6,0,70.0,71.0,5.4,11.5,86.0,108.92,88.08
2018,5,30,6,15,70.0,81.5,5.45,11.75,100.0,121.32,99.54
2018,5,30,6,30,70.0,92.0,5.5,12.0,114.0,133.92,110.69
2018,5,30,6,45,43.0,103.0,5.55,12.25,117.0,118.35,96.94
2018,5,30,7,0,16.0,114.0,5.6,12.5,120.0,102.86,82.9
2018,5,30,7,15,33.0,150.0,5.6,12.75,165.5,158.75,130.21
2018,5,30,7,30,50.0,186.0,5.6,13.0,211.0,207.75,170.94
2018,5,30,7,45,65.5,211.0,5.65,13.2,247.0,244.84,201.28
2018,5,30,8,0,81.0,236.0,5.7,13.4,283.0,282.49,231.71
2018,5,30,8,15,88.5,253.5,5.7,13.6,308.5,305.95,250.05
2018,5,30,8,30,96.0,271.0,5.7,13.8,334.0,329.37,268.21
2018,5,30,8,45,120.0,304.5,5.7,13.95,389.0,403.13,326.51
2018,5,30,9,0,144.0,338.0,5.7,14.1,444.0,457.52,368.64
2018,5,30,9,15,232.5,345.0,5.7,14.35,526.5,543.26,436.54
2018,5,30,9,30,321.0,352.0,5.7,14.6,609.0,649.53,518.07
2018,5,30,9,45,373.0,348.0,5.7,14.85,658.0,690.49,548.47
2018,5,30,10,0,425.0,344.0,5.7,15.1,707.0,747.59,590.37
2018,5,30,10,15,371.5,352.0,5.75,15.55,676.5,682.18,538.92
2018,5,30,10,30,318.0,360.0,5.8,16.0,646.0,633.28,499.78
2018,5,30,10,45,228.0,374.0,5.8,16.45,581.5,556.83,438.52
2018,5,30,11,0,138.0,388.0,5.8,16.9,517.0,466.59,366.54
2018,5,30,11,15,299.0,388.5,5.85,17.2,672.0,609.44,477.94
2018,5,30,11,30,460.0,389.0,5.9,17.5,827.0,739.22,575.38
2018,5,30,11,45,673.0,269.0,5.9,17.85,914.0,788.87,614.77
2018,5,30,12,0,886.0,149.0,5.9,18.2,1001.0,805.95,630.04
2018,5,30,12,15,884.5,149.5,6.0,18.2,998.0,770.54,602.81
2018,5,30,12,30,883.0,150.0,6.1,18.2,995.0,732.6,573.38
2018,5,30,12,45,874.5,153.5,6.15,18.25,983.5,689.78,539.33
2018,5,30,13,0,866.0,157.0,6.2,18.3,972.0,645.2,503.25
2018,5,30,13,15,877.0,147.5,6.25,18.15,960.0,601.48,467.45
2018,5,30,13,30,888.0,138.0,6.3,18.0,948.0,554.7,428.12
2018,5,30,13,45,884.0,136.0,6.35,17.8,924.5,503.03,383.89
2018,5,30,14,0,880.0,134.0,6.4,17.6,901.0,450.0,337.37
2018,5,30,14,15,873.5,132.0,6.4,17.35,871.0,394.94,288.29
2018,5,30,14,30,867.0,130.0,6.4,17.1,841.0,339.22,238.17
2018,5,30,14,45,857.5,128.0,6.45,16.85,805.0,277.33,184.0
2018,5,30,15,0,848.0,126.0,6.5,16.6,769.0,219.47,136.1
2018,5,30,15,15,833.5,123.5,6.5,16.6,727.0,161.28,95.6
2018,5,30,15,30,819.0,121.0,6.5,16.6,685.0,104.44,72.08
2018,5,30,15,45,798.5,119.0,6.5,16.0,638.0,92.7,74.84
2018,5,30,16,0,778.0,117.0,6.5,15.4,591.0,92.22,74.84
2018,5,30,16,15,758.5,112.5,6.45,15.05,543.5,83.02,67.17
2018,5,30,16,30,739.0,108.0,6.4,14.7,496.0,80.84,65.59
2018,5,30,16,45,705.0,105.0,6.35,14.3,445.0,79.24,64.53
2018,5,30,17,0,671.0,102.0,6.3,13.9,394.0,77.67,63.46
2018,5,30,17,15,619.5,97.0,6.2,13.45,340.0,74.43,60.89
2018,5,30,17,30,568.0,92.0,6.1,13.0,286.0,71.23,58.29
2018,5,30,17,45,506.5,86.0,6.0,12.55,238.0,67.21,54.83
2018,5,30,18,0,445.0,80.0,5.9,12.1,190.0,59.75,48.11
2018,5,30,18,15,354.5,69.0,5.7,11.75,144.0,51.4,40.36
2018,5,30,18,30,264.0,58.0,5.5,11.4,98.0,43.09,32.41
2018,5,30,18,45,164.5,42.0,5.35,11.0,64.0,31.03,20.56
2018,5,30,19,0,65.0,26.0,5.2,10.6,30.0,19.22,0.1
2018,5,30,19,15,32.5,13.0,5.15,10.55,15.0,10.23,0.0
2018,5,30,19,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,7.5,5.5,4.2,10.55,5.5,0.0,0.0
2018,5,31,5,0,15.0,11.0,4.2,10.6,11.0,12.67,0.0
2018,5,31,5,15,72.0,27.0,4.25,10.75,34.5,60.41,30.58
2018,5,31,5,30,129.0,43.0,4.3,10.9,58.0,105.92,80.19
2018,5,31,5,45,182.0,57.5,4.3,11.05,90.0,150.35,120.81
2018,5,31,6,0,235.0,72.0,4.3,11.2,122.0,200.36,165.77
2018,5,31,6,15,262.0,88.5,4.35,11.55,158.0,243.79,204.43
2018,5,31,6,30,289.0,105.0,4.4,11.9,194.0,289.19,243.75
2018,5,31,6,45,257.5,129.0,4.45,12.2,219.0,307.73,258.97
2018,5,31,7,0,226.0,153.0,4.5,12.5,244.0,322.4,270.17
2018,5,31,7,15,228.5,176.5,4.45,12.9,279.0,357.25,297.69
2018,5,31,7,30,231.0,200.0,4.4,13.3,314.0,391.24,323.79
2018,5,31,7,45,204.5,223.0,4.4,13.65,331.5,383.44,315.68
2018,5,31,8,0,178.0,246.0,4.4,14.0,349.0,389.61,318.54
2018,5,31,8,15,198.0,267.5,4.4,14.45,391.0,430.92,350.12
2018,5,31,8,30,218.0,289.0,4.4,14.9,433.0,472.16,381.0
2018,5,31,8,45,352.5,272.0,4.4,15.3,523.0,594.46,476.41
2018,5,31,9,0,487.0,255.0,4.4,15.7,613.0,721.77,571.87
2018,5,31,9,15,492.0,264.5,4.45,16.0,642.5,738.85,582.1
2018,5,31,9,30,497.0,274.0,4.5,16.3,672.0,753.49,591.16
2018,5,31,9,45,596.5,242.0,4.55,16.65,738.5,818.77,639.12
2018,5,31,10,0,696.0,210.0,4.6,17.0,805.0,875.99,680.32
2018,5,31,10,15,728.0,202.5,4.65,17.2,842.0,890.42,689.39
2018,5,31,10,30,760.0,195.0,4.7,17.4,879.0,891.44,689.08
2018,5,31,10,45,826.0,165.5,4.8,17.55,923.5,909.52,701.52
2018,5,31,11,0,892.0,136.0,4.9,17.7,968.0,908.27,700.28
2018,5,31,11,15,881.0,143.5,4.95,17.8,974.5,882.87,681.93
2018,5,31,11,30,870.0,151.0,5.0,17.9,981.0,854.25,661.43
2018,5,31,11,45,822.5,176.5,5.05,17.95,964.5,822.28,637.92
2018,5,31,12,0,775.0,202.0,5.1,18.0,948.0,774.9,601.87
2018,5,31,12,15,774.0,203.0,5.1,18.0,946.5,742.08,576.83
2018,5,31,12,30,773.0,204.0,5.1,18.0,945.0,706.9,549.56
2018,5,31,12,45,792.0,194.0,5.15,18.0,946.5,674.47,524.22
2018,5,31,13,0,811.0,184.0,5.2,18.0,948.0,638.47,495.43
2018,5,31,13,15,849.5,161.5,5.15,18.0,949.0,600.6,464.17
2018,5,31,13,30,888.0,139.0,5.1,18.0,950.0,555.04,425.89
2018,5,31,13,45,883.0,138.0,5.1,17.95,926.5,503.62,382.03
2018,5,31,14,0,878.0,137.0,5.1,17.9,903.0,450.92,336.03
2018,5,31,14,15,870.5,135.0,5.05,17.8,872.5,395.67,287.12
2018,5,31,14,30,863.0,133.0,5.0,17.7,842.0,339.86,237.32
2018,5,31,14,45,853.0,130.5,5.0,17.55,805.5,277.98,183.62
2018,5,31,15,0,843.0,128.0,5.0,17.4,769.0,220.03,136.0
2018,5,31,15,15,829.5,125.0,5.0,17.4,727.0,161.97,95.8
2018,5,31,15,30,816.0,122.0,5.0,17.4,685.0,105.15,72.23
2018,5,31,15,45,799.5,118.5,4.9,17.0,639.5,92.36,74.21
2018,5,31,16,0,783.0,115.0,4.8,16.6,594.0,90.98,73.37
2018,5,31,16,15,761.5,111.5,4.75,16.3,546.0,89.37,72.31
2018,5,31,16,30,740.0,108.0,4.7,16.0,498.0,80.82,65.21
2018,5,31,16,45,710.5,103.5,4.65,15.65,447.0,78.32,63.35
2018,5,31,17,0,681.0,99.0,4.6,15.3,396.0,75.75,61.41
2018,5,31,17,15,641.0,93.0,4.5,14.9,344.5,71.9,58.29
2018,5,31,17,30,601.0,87.0,4.4,14.5,293.0,67.98,55.05
2018,5,31,17,45,546.0,79.5,4.35,14.05,243.5,62.69,50.48
2018,5,31,18,0,491.0,72.0,4.3,13.6,194.0,57.36,45.71
2018,5,31,18,15,409.0,63.0,4.05,13.15,149.0,47.75,36.93
2018,5,31,18,30,327.0,54.0,3.8,12.7,104.0,40.72,30.21
2018,5,31,18,45,219.5,40.5,3.6,12.2,69.0,30.45,20.09
2018,5,31,19,0,112.0,27.0,3.4,11.7,34.0,20.04,1.81
2018,5,31,19,15,57.0,14.0,3.3,11.45,17.5,11.02,0.0
2018,5,31,19,30,2.0,1.0,3.2,11.2,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.45,9.55,7.5,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.5,9.8,15.0,27.03,0.0
2018,6,1,5,15,173.5,27.5,1.6,10.25,45.5,100.76,55.19
2018,6,1,5,30,284.0,42.0,1.7,10.7,76.0,172.05,131.73
2018,6,1,5,45,376.0,51.5,1.8,11.2,118.5,240.33,193.06
2018,6,1,6,0,468.0,61.0,1.9,11.7,161.0,317.24,260.15
2018,6,1,6,15,530.5,68.0,1.8,12.25,209.5,383.94,317.01
2018,6,1,6,30,593.0,75.0,1.7,12.8,258.0,455.15,375.2
2018,6,1,6,45,637.5,79.5,1.65,13.3,308.5,516.21,423.29
2018,6,1,7,0,682.0,84.0,1.6,13.8,359.0,579.05,470.8
2018,6,1,7,15,714.5,87.5,1.55,14.6,410.0,633.49,509.53
2018,6,1,7,30,747.0,91.0,1.5,15.4,461.0,684.87,543.93
2018,6,1,7,45,772.5,94.5,1.45,16.2,511.5,733.39,574.51
2018,6,1,8,0,798.0,98.0,1.4,17.0,562.0,780.53,603.17
2018,6,1,8,15,817.0,100.0,1.5,17.9,609.0,818.79,626.41
2018,6,1,8,30,836.0,102.0,1.6,18.8,656.0,854.67,647.76
2018,6,1,8,45,851.5,103.5,1.75,19.65,699.5,873.79,658.24
2018,6,1,9,0,867.0,105.0,1.9,20.5,743.0,899.98,673.59
2018,6,1,9,15,880.5,105.5,1.95,21.0,782.5,920.12,684.58
2018,6,1,9,30,894.0,106.0,2.0,21.5,822.0,936.84,693.37
2018,6,1,9,45,905.5,105.5,2.05,22.05,856.0,947.12,697.88
2018,6,1,10,0,917.0,105.0,2.1,22.6,890.0,953.66,700.1
2018,6,1,10,15,923.0,106.0,2.15,23.0,916.5,952.78,698.02
2018,6,1,10,30,929.0,107.0,2.2,23.4,943.0,947.98,693.57
2018,6,1,10,45,933.0,108.0,2.25,23.8,963.0,937.44,685.54
2018,6,1,11,0,937.0,109.0,2.3,24.2,983.0,923.02,675.12
2018,6,1,11,15,939.5,109.0,2.35,24.55,995.5,902.63,661.01
2018,6,1,11,30,942.0,109.0,2.4,24.9,1008.0,878.59,644.58
2018,6,1,11,45,943.5,108.5,2.45,25.2,1013.0,849.84,625.16
2018,6,1,12,0,945.0,108.0,2.5,25.5,1018.0,817.82,603.53
2018,6,1,12,15,943.5,109.0,2.55,25.7,1015.5,781.67,578.4
2018,6,1,12,30,942.0,110.0,2.6,25.9,1013.0,742.73,550.07
2018,6,1,12,45,939.0,110.5,2.65,26.15,1003.0,699.81,518.23
2018,6,1,13,0,936.0,111.0,2.7,26.4,993.0,654.56,483.95
2018,6,1,13,15,933.0,109.5,2.8,26.5,975.5,605.7,446.64
2018,6,1,13,30,930.0,108.0,2.9,26.6,958.0,554.9,406.72
2018,6,1,13,45,925.0,107.0,2.95,26.7,934.0,501.79,363.69
2018,6,1,14,0,920.0,106.0,3.0,26.8,910.0,447.32,318.38
2018,6,1,14,15,913.5,104.5,3.1,26.75,879.5,390.86,270.74
2018,6,1,14,30,907.0,103.0,3.2,26.7,849.0,333.67,221.86
2018,6,1,14,45,898.0,101.5,3.25,26.7,813.0,275.42,172.72
2018,6,1,15,0,889.0,100.0,3.3,26.7,777.0,217.2,126.58
2018,6,1,15,15,877.5,98.0,3.3,26.7,735.5,158.67,87.78
2018,6,1,15,30,866.0,96.0,3.3,26.7,694.0,100.94,65.48
2018,6,1,15,45,851.0,93.5,3.45,26.3,648.5,87.17,67.13
2018,6,1,16,0,836.0,91.0,3.6,25.9,603.0,76.74,58.79
2018,6,1,16,15,816.5,87.5,3.65,25.45,554.0,74.53,57.26
2018,6,1,16,30,797.0,84.0,3.7,25.0,505.0,72.21,55.62
2018,6,1,16,45,771.5,81.0,3.7,24.55,455.0,70.03,54.08
2018,6,1,17,0,746.0,78.0,3.7,24.1,405.0,67.81,52.48
2018,6,1,17,15,711.0,74.0,3.65,23.3,354.0,64.65,50.12
2018,6,1,17,30,676.0,70.0,3.6,22.5,303.0,56.75,43.6
2018,6,1,17,45,626.5,64.5,3.55,21.7,253.0,52.46,40.07
2018,6,1,18,0,577.0,59.0,3.5,20.9,203.0,48.17,36.4
2018,6,1,18,15,502.5,52.0,3.45,19.9,157.0,42.52,31.38
2018,6,1,18,30,428.0,45.0,3.4,18.9,111.0,36.95,26.2
2018,6,1,18,45,315.0,35.0,3.3,17.85,74.5,28.77,18.26
2018,6,1,19,0,202.0,25.0,3.2,16.8,38.0,19.06,2.46
2018,6,1,19,15,105.5,13.5,3.2,16.2,20.0,10.62,0.0
2018,6,1,19,30,9.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.2,15.0,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,2,4,45,51.5,7.0,1.6,11.8,8.5,0.0,0.0
2018,6,2,5,0,103.0,14.0,1.7,12.1,17.0,38.37,0.0
2018,6,2,5,15,234.5,25.0,1.85,12.75,48.5,118.65,66.01
2018,6,2,5,30,366.0,36.0,2.0,13.4,80.0,198.14,150.24
2018,6,2,5,45,453.5,43.5,2.15,14.05,123.5,265.74,211.18
2018,6,2,6,0,541.0,51.0,2.3,14.7,167.0,341.7,277.24
2018,6,2,6,15,598.0,56.5,2.2,15.45,216.0,406.72,332.29
2018,6,2,6,30,655.0,62.0,2.1,16.2,265.0,475.74,388.11
2018,6,2,6,45,694.5,66.0,2.0,17.0,316.0,533.23,432.49
2018,6,2,7,0,734.0,70.0,1.9,17.8,367.0,594.41,477.56
2018,6,2,7,15,762.5,73.5,1.8,18.8,418.0,647.96,514.37
2018,6,2,7,30,791.0,77.0,1.7,19.8,469.0,701.01,548.02
2018,6,2,7,45,812.0,80.0,1.65,20.85,518.5,746.73,575.51
2018,6,2,8,0,833.0,83.0,1.6,21.9,568.0,782.42,595.24
2018,6,2,8,15,849.5,85.5,1.6,22.75,615.0,819.57,616.51
2018,6,2,8,30,866.0,88.0,1.6,23.6,662.0,854.21,635.64
2018,6,2,8,45,878.5,90.0,1.65,24.4,705.0,882.0,650.64
2018,6,2,9,0,891.0,92.0,1.7,25.2,748.0,906.64,663.51
2018,6,2,9,15,896.5,96.0,1.8,25.9,785.5,923.67,672.25
2018,6,2,9,30,902.0,100.0,1.9,26.6,823.0,936.96,678.68
2018,6,2,9,45,904.5,104.5,1.95,27.25,854.5,944.16,680.86
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,947.42,680.67
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,946.57,678.15
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,941.82,673.3
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,931.81,665.38
2018,6,2,11,0,927.0,114.0,2.2,30.2,979.0,917.94,655.15
2018,6,2,11,15,930.0,114.0,2.2,30.55,992.0,898.12,641.3
2018,6,2,11,30,933.0,114.0,2.2,30.9,1005.0,874.68,625.26
2018,6,2,11,45,934.5,114.5,2.15,31.25,1011.0,846.95,606.12
2018,6,2,12,0,936.0,115.0,2.1,31.6,1017.0,815.95,584.93
2018,6,2,12,15,937.5,113.5,2.1,31.85,1015.0,780.28,560.36
2018,6,2,12,30,939.0,112.0,2.1,32.1,1013.0,741.71,532.9
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,699.35,502.13
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,654.42,468.93
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,606.29,433.33
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,556.22,395.22
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,502.9,353.52
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,448.18,309.55
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,391.74,263.47
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,334.61,216.17
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,276.05,168.4
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,217.46,123.33
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,159.01,85.6
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,101.4,63.92
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,86.96,65.32
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,84.7,63.85
2018,6,2,16,15,819.5,87.0,2.7,31.05,556.5,74.26,55.65
