Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,12.95,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,60.69,20.84
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,108.52,79.07
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,162.13,126.91
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,222.23,179.3
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,276.78,226.36
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,335.17,275.27
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,388.93,318.96
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,444.67,362.81
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,506.66,410.35
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,570.97,458.19
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,631.57,501.57
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,684.35,538.26
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,727.75,567.15
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,769.61,594.38
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,804.01,615.76
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,836.07,634.97
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,848.96,641.45
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,857.99,645.09
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,859.29,643.48
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,856.4,639.17
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,863.09,642.25
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,866.4,642.98
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,864.46,640.65
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,859.01,635.98
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,844.46,625.41
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,826.6,612.56
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,803.9,596.27
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,778.2,577.74
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,747.11,555.81
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,713.64,531.79
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,676.24,504.24
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,636.98,474.77
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,592.76,441.66
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,547.44,406.9
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,499.46,369.15
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,451.08,330.05
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,401.81,289.66
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,352.65,248.64
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,302.45,206.86
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,253.14,167.11
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,203.34,130.69
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,155.25,103.89
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,126.06,100.55
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,123.69,99.34
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,119.22,96.11
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,114.47,92.62
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,108.45,88.0
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,102.14,83.08
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,94.52,76.97
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,86.62,70.5
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,77.03,62.4
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,67.15,53.85
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,56.2,44.11
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,45.0,33.94
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,33.14,23.02
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,21.08,11.03
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,12.22,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,3.15,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,21.84,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,86.41,28.57
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,154.93,114.02
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,211.92,166.78
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,276.03,223.63
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,274.31,225.68
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,271.23,224.74
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,349.89,289.97
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,433.73,357.14
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,527.64,430.09
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,618.77,498.56
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,688.94,549.33
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,757.1,595.71
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,797.66,621.27
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,836.04,645.06
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,867.82,663.77
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,885.79,672.82
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,903.25,682.37
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,916.98,689.41
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,923.29,691.53
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,925.65,691.17
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,928.29,691.6
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,927.19,689.63
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,920.98,684.48
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,910.97,676.9
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,893.77,665.23
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,873.0,651.17
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,847.56,633.66
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,818.86,613.9
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,784.12,589.01
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,746.83,561.58
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,705.24,530.47
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,661.74,497.36
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,616.35,462.34
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,569.03,424.8
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,518.65,383.81
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,466.87,340.55
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,413.14,294.85
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,358.62,247.73
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,298.4,196.38
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,241.38,149.22
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,183.88,106.82
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,127.34,76.34
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,92.31,72.14
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,91.07,71.52
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,88.61,69.78
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,85.97,67.89
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,76.89,60.5
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,74.34,58.63
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,70.5,55.65
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,66.56,52.51
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,61.99,48.75
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,57.38,44.82
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,50.97,39.15
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,44.53,33.25
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,33.58,23.19
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,25.05,14.01
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,14.43,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,3.93,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,23.5,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,89.13,25.84
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,160.65,118.02
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,187.21,147.24
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,212.74,172.59
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,144.94,118.33
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,38.25,27.08
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,56.99,43.01
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,76.97,59.7
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,116.09,92.39
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,168.33,135.26
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,258.79,209.72
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,338.71,273.8
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,439.43,352.23
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,525.55,417.37
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,675.82,530.64
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,820.2,634.18
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,866.71,663.36
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,905.88,687.73
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,923.11,697.17
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,936.86,704.44
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,938.82,704.37
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,936.99,701.93
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,929.5,695.78
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,918.19,687.16
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,901.34,675.27
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,880.79,660.92
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,855.01,642.99
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,825.83,622.79
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,791.59,598.79
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,754.43,571.19
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,713.47,540.48
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,669.97,507.12
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,623.33,470.4
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,574.44,430.97
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,522.76,388.29
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,469.32,343.05
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,413.25,294.79
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,356.17,244.91
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,297.93,194.2
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,239.33,145.13
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,180.45,101.44
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,122.07,70.25
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,84.12,65.45
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,81.88,63.93
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,79.39,62.14
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,76.73,60.2
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,66.6,51.85
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,64.25,50.11
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,61.31,47.86
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,58.35,45.53
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,54.79,42.62
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,51.26,39.61
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,42.33,31.71
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,37.38,27.13
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,30.65,20.78
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,24.06,13.25
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,14.41,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,4.72,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,32.27,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,108.0,26.95
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,193.4,141.57
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,255.36,200.53
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,324.88,262.51
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,356.59,292.38
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,385.25,317.76
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,430.4,354.65
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,474.88,389.4
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,569.31,462.12
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,667.85,534.15
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,727.59,573.89
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,779.71,607.3
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,817.03,629.0
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,851.81,648.52
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,881.04,663.32
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,907.13,675.63
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,927.09,684.78
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,943.47,691.58
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,953.84,694.53
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,960.34,695.1
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,960.16,691.54
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,955.97,685.65
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,946.41,677.37
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,932.89,666.79
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,914.13,653.96
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,891.61,638.81
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,864.64,621.51
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,834.2,601.85
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,798.44,578.9
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,759.84,552.15
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,716.67,521.79
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,671.34,489.01
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,624.0,454.08
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,574.58,416.43
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,522.57,375.45
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,468.88,331.89
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,412.82,285.59
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,355.79,237.56
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,297.0,188.13
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,237.91,140.13
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,178.99,97.51
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,120.58,66.89
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,82.03,62.06
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,80.01,60.73
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,77.42,58.89
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,74.68,56.92
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,71.69,54.71
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,62.0,46.85
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,58.98,44.6
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,55.93,42.28
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,52.35,39.41
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,45.22,33.39
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,36.47,25.87
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,27.81,18.27
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,21.5,12.55
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,15.15,6.02
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,8.46,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,2.36,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,5.3,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,6.82,0.15
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,8.35,1.46
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,26.31,16.76
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,44.59,32.18
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,102.68,80.73
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,161.87,128.97
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,105.27,81.86
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,62.31,45.87
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,69.73,51.69
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,77.37,57.58
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,62.06,44.91
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,47.0,32.54
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,56.35,39.87
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,65.73,47.13
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,285.59,222.33
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,502.58,383.11
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,627.59,471.09
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,755.41,557.4
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,818.79,598.55
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,868.42,628.85
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,850.92,616.3
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,844.79,611.78
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,825.86,598.43
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,802.97,582.57
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,770.41,561.53
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,734.9,536.69
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,695.13,508.04
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,652.75,476.79
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,605.51,441.34
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,556.91,403.92
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,505.32,363.31
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,453.94,321.84
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,402.79,279.03
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,347.59,231.95
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,290.83,184.08
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,233.42,137.32
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,175.24,95.06
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,117.45,64.33
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,79.0,59.33
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,76.98,58.07
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,78.32,59.5
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,72.09,54.67
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,68.18,51.73
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,64.03,48.57
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,59.85,45.36
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,55.52,41.95
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,52.63,39.69
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,46.01,34.11
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,41.7,30.36
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,37.56,26.56
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,30.62,20.16
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,23.77,12.51
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,13.91,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,3.93,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,30.8,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,104.38,12.56
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,188.97,135.34
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,255.39,197.79
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,328.18,261.89
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,392.44,317.26
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,460.51,373.43
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,521.07,421.34
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,582.99,468.25
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,636.65,507.37
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,683.2,538.61
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,729.55,568.69
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,774.33,596.92
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,811.49,619.91
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,846.17,640.91
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,875.05,657.73
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,900.79,672.34
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,921.04,683.47
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,937.68,692.25
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,947.69,696.51
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,953.85,698.37
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,954.21,697.26
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,950.61,693.7
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,942.16,686.79
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,929.74,677.41
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,910.74,664.47
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,888.0,649.09
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,860.79,630.52
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,830.13,609.63
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,794.77,585.73
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,756.59,558.22
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,714.33,526.92
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,669.97,493.48
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,616.23,452.74
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,562.81,411.45
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,495.43,359.96
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,437.4,315.98
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,398.05,282.13
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,352.03,240.72
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,296.11,198.8
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,258.55,173.55
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,201.51,126.57
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,131.75,79.21
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,91.44,69.95
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,92.42,71.22
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,83.91,64.58
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,82.62,63.9
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,77.47,59.96
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,64.29,49.17
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,59.86,45.74
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,55.22,42.05
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,51.24,38.84
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,47.24,35.49
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,42.21,31.1
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,34.31,24.04
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,28.31,18.42
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,22.46,11.58
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,12.98,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,4.72,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,29.53,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,102.83,4.56
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,187.98,135.16
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,253.29,197.83
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,324.92,261.76
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,389.75,318.34
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,458.48,375.84
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,517.93,423.81
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,578.63,470.76
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,632.25,510.74
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,685.41,547.8
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,723.57,572.54
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,766.83,600.55
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,804.82,624.41
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,840.34,646.19
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,869.63,663.23
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,895.78,677.98
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,915.08,688.63
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,930.74,696.86
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,939.38,700.15
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,944.17,700.99
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,945.87,700.45
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,943.65,697.43
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,935.62,690.79
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,923.69,681.69
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,906.14,669.42
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,884.84,654.78
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,858.7,636.72
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,829.12,616.33
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,794.41,592.98
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,756.76,565.76
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,715.38,534.85
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,671.52,501.45
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,624.21,464.81
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,574.79,425.59
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,522.85,383.41
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,469.36,338.84
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,413.65,291.57
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,357.01,242.74
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,298.72,192.73
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,240.28,144.32
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,181.42,100.66
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,123.08,68.8
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,82.67,63.25
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,80.99,62.24
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,78.47,60.46
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,75.79,58.54
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,65.32,50.01
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,62.59,47.98
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,59.65,45.78
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,56.67,43.49
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,52.72,40.28
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,48.76,36.95
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,40.01,29.29
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,35.0,24.72
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,29.05,19.11
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,23.26,12.16
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,13.38,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,4.72,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,28.1,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,100.18,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,184.78,132.2
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,250.68,195.65
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,325.54,262.09
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,387.63,316.49
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,456.45,374.09
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,516.4,422.36
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,577.68,469.66
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,631.28,509.02
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,684.44,545.27
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,722.57,569.19
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,765.82,596.22
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,803.82,618.82
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,839.35,639.24
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,868.22,654.7
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,893.95,667.83
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,913.08,676.9
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,928.65,683.62
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,938.74,686.65
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,944.99,687.28
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,945.37,684.87
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,941.85,680.1
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,933.09,672.23
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,920.44,662.0
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,902.62,649.09
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,881.11,633.88
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,854.76,615.99
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,825.04,595.87
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,790.97,573.73
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,753.94,547.81
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,713.12,518.42
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,669.76,486.55
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,623.06,451.86
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,574.25,414.55
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,522.44,373.95
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,469.05,330.88
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,413.05,284.97
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,356.11,237.32
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,298.41,188.86
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,240.37,141.68
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,181.85,98.97
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,123.82,67.72
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,82.66,62.05
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,81.01,61.12
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,78.21,59.17
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,75.24,57.06
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,64.74,48.68
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,62.0,46.7
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,58.66,44.2
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,55.25,41.6
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,51.25,38.42
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,47.24,35.1
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,42.2,30.74
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,34.28,23.74
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,27.89,17.84
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,21.61,10.61
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,12.59,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,4.72,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,31.68,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,105.77,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,189.87,133.92
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,257.37,199.46
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,333.22,266.79
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,398.3,323.41
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,467.27,380.85
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,527.5,429.04
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,589.0,476.1
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,637.3,510.65
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,690.8,546.27
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,737.73,575.8
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,782.98,603.24
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,820.9,625.43
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,856.24,645.43
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,886.14,661.35
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,912.84,674.93
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,931.82,683.78
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,947.05,690.21
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,956.71,693.09
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,962.34,693.49
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,962.69,691.74
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,959.07,687.6
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,951.07,680.95
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,939.06,671.87
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,920.88,659.95
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,898.9,645.62
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,872.02,628.5
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,841.67,608.99
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,806.91,586.86
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,769.12,561.01
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,726.74,531.06
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,681.83,498.49
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,633.9,462.94
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,583.84,424.71
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,531.25,383.43
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,476.98,339.56
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,420.17,292.62
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,362.36,243.82
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,303.61,194.09
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,244.56,145.62
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,184.47,101.2
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,124.88,68.48
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,82.02,62.31
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,80.29,61.38
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,77.72,59.62
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,74.98,57.72
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,71.97,55.57
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,62.3,47.71
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,59.29,45.48
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,56.25,43.16
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,52.23,39.91
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,48.2,36.54
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,43.15,32.09
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,35.16,24.91
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,28.75,18.87
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,22.48,11.36
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,12.98,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,4.72,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,27.8,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,100.09,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,186.98,131.84
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,253.86,197.42
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,327.52,262.87
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,393.31,320.24
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,463.19,378.55
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,523.61,427.05
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,585.38,474.48
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,640.44,514.32
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,688.4,545.82
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,734.62,575.34
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,779.27,602.9
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,817.45,625.63
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,853.11,646.25
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,882.8,662.04
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,909.34,675.53
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,928.5,684.97
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,943.86,691.99
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,953.16,694.5
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,958.39,694.53
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,959.19,692.75
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,956.04,688.6
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,947.61,681.66
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,935.21,672.29
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,916.7,659.6
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,894.45,644.53
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,867.37,626.2
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,836.88,605.61
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,802.34,582.85
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,764.76,556.52
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,723.3,526.87
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,679.21,494.59
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,631.79,459.25
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,582.2,421.27
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,530.03,380.3
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,476.27,336.83
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,419.36,290.07
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,361.57,241.62
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,302.96,192.45
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,244.17,144.6
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,184.93,101.07
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,126.17,68.91
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,83.19,62.8
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,81.78,62.14
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,79.21,60.42
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,76.49,58.56
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,66.7,50.76
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,64.68,49.4
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,61.39,46.98
2018,7,11,17,30,717.0,65.0,4.7,23.8,329.0,58.06,44.44
2018,7,11,17,45,672.0,61.0,4.55,22.85,278.5,54.51,41.64
2018,7,11,18,0,627.0,57.0,4.4,21.9,228.0,47.07,35.34
2018,7,11,18,15,562.0,51.0,4.25,21.05,180.5,42.09,30.99
2018,7,11,18,30,497.0,45.0,4.1,20.2,133.0,37.18,26.5
2018,7,11,18,45,396.5,36.5,3.95,19.4,93.0,30.11,19.9
2018,7,11,19,0,296.0,28.0,3.8,18.6,53.0,23.15,11.64
2018,7,11,19,15,168.0,16.5,3.7,18.2,29.0,12.98,0.0
2018,7,11,19,30,40.0,5.0,3.6,17.8,5.0,3.93,0.0
2018,7,11,19,45,20.0,2.5,3.5,17.35,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
