Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,78.37,61.7
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,73.92,58.3
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,69.81,55.15
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,65.59,51.82
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,59.24,46.47
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,52.76,40.81
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,44.75,33.53
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,36.65,25.92
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,24.0,13.37
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,13.69,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,7.08,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,29.26,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,84.45,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,162.0,118.3
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,241.47,192.93
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,311.25,254.82
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,387.45,319.95
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,442.09,365.26
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,497.9,409.51
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,567.87,463.38
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,640.15,516.63
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,660.36,528.32
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,676.77,537.24
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,735.03,576.22
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,792.62,613.35
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,841.58,643.78
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,894.42,676.27
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,919.66,690.39
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,929.18,694.11
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,944.06,701.29
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,955.35,706.09
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,959.12,707.39
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,959.03,706.29
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,952.68,700.83
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,942.42,692.93
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,926.06,682.17
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,905.94,668.93
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,880.84,652.18
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,852.24,633.01
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,818.38,610.44
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,781.5,585.19
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,739.98,554.87
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,695.95,522.04
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,648.69,486.35
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,599.24,447.96
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,546.52,405.84
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,492.24,361.21
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,435.67,313.71
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,378.16,264.31
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,319.24,213.35
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,260.12,163.21
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,200.44,116.6
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,141.53,80.16
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,87.69,68.25
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,77.19,59.93
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,75.32,58.7
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,73.38,57.39
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,70.5,55.29
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,67.56,53.09
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,59.45,46.36
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,56.43,43.97
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,52.12,40.34
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,47.87,36.59
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,41.1,30.39
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,34.38,23.97
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,24.15,13.22
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,13.38,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,23.85,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,70.94,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,148.44,107.44
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,223.71,179.2
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,279.08,229.59
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,339.2,282.23
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,415.86,346.43
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,491.65,407.78
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,558.68,459.93
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,627.61,511.75
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,674.36,544.37
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,719.83,575.16
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,780.92,616.63
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,837.03,653.42
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,872.38,674.94
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,905.01,694.43
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,929.68,708.51
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,950.96,720.25
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,952.99,719.28
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,964.25,724.89
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,968.32,725.54
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,968.53,723.75
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,962.46,718.0
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,952.47,709.74
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,936.33,697.81
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,916.39,683.45
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,891.45,666.14
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,862.94,646.42
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,829.05,623.45
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,792.02,597.55
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,750.45,567.17
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,706.09,533.99
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,658.54,497.66
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,608.63,458.47
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,555.14,415.29
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,499.85,369.38
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,441.79,320.34
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,382.71,269.24
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,322.75,216.87
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,262.39,165.16
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,201.11,116.83
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,140.53,78.99
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,84.97,66.46
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,82.64,65.01
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,72.18,56.46
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,70.07,54.99
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,67.7,53.28
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,65.31,51.51
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,62.3,49.18
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,54.8,42.81
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,50.32,38.98
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,45.91,35.03
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,39.76,29.33
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,33.73,23.47
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,23.84,12.65
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,13.38,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,9.94,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,28.37,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,78.15,53.85
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,123.38,97.21
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,178.73,145.99
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,237.02,196.36
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,294.56,244.76
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,354.27,293.41
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,409.35,336.61
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,465.95,379.52
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,516.27,416.21
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,567.04,452.11
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,612.76,483.21
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,676.77,526.25
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,714.63,549.42
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,750.86,571.04
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,798.21,601.53
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,843.92,630.16
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,890.84,658.96
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,929.14,681.26
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,935.85,682.77
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,938.91,682.34
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,933.97,676.89
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,925.32,669.24
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,910.29,657.79
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,891.68,643.97
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,867.41,626.55
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,839.85,606.89
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,805.19,582.29
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,768.1,555.81
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,726.09,525.96
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,682.53,494.49
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,636.66,461.41
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,589.56,426.57
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,538.63,388.02
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,487.36,348.17
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,434.36,306.62
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,381.71,264.37
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,328.29,221.15
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,276.0,179.46
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,223.51,140.33
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,172.89,109.22
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,126.08,97.57
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,122.45,95.37
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,117.13,91.62
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,111.52,87.6
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,104.9,82.7
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,98.0,77.47
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,89.74,71.03
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,81.19,64.18
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,70.29,55.09
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,59.09,45.47
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,46.43,34.3
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,33.52,22.66
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,21.05,9.81
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,8.65,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.15,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,15.49,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,58.19,37.8
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,92.31,70.87
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,143.41,115.44
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,196.4,161.06
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,251.91,207.74
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,309.26,254.68
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,364.73,298.56
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,421.72,342.36
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,473.54,380.82
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,526.18,418.86
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,573.86,452.04
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,621.41,484.34
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,682.84,525.71
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,724.42,552.42
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,785.29,593.51
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,851.85,637.18
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,907.94,672.74
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,950.42,697.23
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,956.79,698.66
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,959.31,697.95
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,955.48,693.36
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,932.62,676.46
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,919.18,667.33
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,901.99,655.68
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,879.82,640.65
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,854.03,623.25
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,823.09,603.29
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,788.67,580.04
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,750.3,553.08
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,708.44,523.1
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,660.68,487.8
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,610.73,449.78
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,557.43,408.18
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,502.42,363.84
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,444.64,316.04
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,386.13,266.5
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,325.83,215.22
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,265.72,165.04
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,205.26,118.37
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,145.61,81.79
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,83.59,63.79
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,83.59,64.27
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,83.72,64.76
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,77.49,59.92
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,75.96,59.01
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,74.52,58.14
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,70.53,55.11
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,66.52,51.98
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,60.77,47.17
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,55.03,42.16
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,42.8,31.3
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,33.34,22.56
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,21.99,10.02
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,11.02,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,4.72,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,24.58,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,91.83,61.82
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,146.45,115.55
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,207.97,169.94
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,274.89,227.75
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,337.7,280.6
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,419.48,346.56
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,480.76,394.33
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,543.99,442.07
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,599.3,482.25
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,655.02,521.57
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,702.82,553.8
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,749.65,584.58
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,788.04,608.36
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,832.38,635.59
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,868.07,657.63
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,900.97,677.35
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,926.26,691.5
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,948.05,703.31
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,952.96,704.6
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,954.13,703.66
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,948.22,697.82
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,938.56,689.68
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,922.84,678.07
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,903.51,663.82
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,877.68,645.35
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,848.64,624.58
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,813.41,599.67
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,783.68,577.91
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,749.41,552.6
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,702.52,518.16
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,654.96,482.47
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,605.58,444.54
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,555.98,405.39
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,500.53,360.94
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,443.39,314.38
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,385.79,266.37
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,326.61,216.81
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,267.82,168.36
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,208.46,123.06
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,150.44,87.38
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,98.01,75.42
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,89.12,68.56
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,87.67,67.76
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,86.2,66.92
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,83.52,65.08
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,80.81,63.18
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,76.76,60.16
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,72.71,57.02
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,62.51,48.45
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,55.1,42.03
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,43.74,31.97
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,32.28,21.52
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,20.0,7.94
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,7.87,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,11.4,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,47.66,28.92
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,77.53,59.01
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,113.87,91.51
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,160.92,132.59
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,212.07,176.22
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,264.82,220.02
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,317.83,262.47
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,388.65,317.37
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,439.04,355.02
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,489.78,392.01
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,535.16,423.28
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,580.15,453.38
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,618.98,478.59
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,656.72,502.51
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,690.59,523.27
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,722.99,542.67
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,748.99,557.57
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,791.36,582.92
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,803.31,588.51
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,812.49,592.52
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,814.64,591.88
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,813.86,589.39
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,806.18,582.91
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,795.58,574.54
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,779.13,562.19
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,759.97,547.98
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,750.54,542.09
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,734.0,531.0
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,717.26,519.33
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,691.43,500.77
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,641.45,464.84
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,594.25,429.83
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,544.23,391.64
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,491.88,350.63
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,436.52,306.71
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,380.82,261.44
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,323.76,214.61
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,267.08,168.75
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,210.0,125.87
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,154.54,91.82
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,104.9,80.05
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,103.81,79.74
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,103.0,79.57
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,102.22,79.44
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,96.88,75.52
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,93.08,72.83
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,86.52,67.85
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,79.86,62.63
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,69.67,54.19
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,59.53,45.51
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,44.83,32.63
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,29.89,19.29
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,17.45,5.43
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,4.72,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,17.47,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,68.73,42.73
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,112.77,87.76
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,168.31,136.93
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,227.05,188.03
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,286.26,238.26
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,348.21,289.21
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,405.55,334.48
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,464.58,379.57
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,517.77,418.71
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,590.24,470.71
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,638.08,503.61
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,685.22,535.41
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,725.11,561.09
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,763.4,585.19
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,785.39,597.72
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,804.66,608.42
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,816.37,613.87
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,825.04,617.33
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,836.6,623.86
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,845.21,628.37
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,845.62,627.26
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,842.94,624.16
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,834.44,617.9
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,822.85,609.57
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,804.33,596.84
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,782.98,582.02
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,759.33,565.53
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,732.63,546.64
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,699.52,523.07
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,665.8,498.43
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,624.29,467.51
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,581.23,434.7
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,534.64,398.44
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,487.03,360.41
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,436.5,319.39
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,385.7,277.25
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,333.6,233.73
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,281.85,191.05
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,229.25,150.61
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,178.76,118.24
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,131.51,105.03
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,126.26,101.36
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,119.76,96.45
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,112.88,91.16
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,105.39,85.3
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,97.57,79.06
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,88.92,72.04
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,79.99,64.59
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,69.01,55.14
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,57.74,45.15
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,44.68,33.31
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,31.35,20.94
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,19.19,5.76
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,7.08,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,32.64,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,120.38,75.97
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,193.35,152.74
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,260.93,213.07
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,335.79,277.39
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,403.85,333.94
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,476.08,391.44
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,549.23,447.07
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,618.82,497.89
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,676.43,537.76
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,733.78,575.52
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,780.88,604.62
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,826.37,631.87
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,864.32,653.29
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,899.75,672.61
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,915.95,679.48
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,927.94,683.79
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,930.38,682.09
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,928.28,677.68
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,937.39,681.39
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,942.81,682.69
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,941.11,680.15
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,935.56,675.28
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,922.05,665.35
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,904.8,652.86
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,881.64,636.87
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,845.96,612.72
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,819.45,594.15
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,781.37,567.67
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,739.03,537.81
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,694.95,506.14
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,648.41,472.4
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,600.14,436.52
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,548.82,397.56
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,496.34,356.55
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,441.31,312.85
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,385.96,267.79
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,328.96,220.91
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,272.36,174.96
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,216.13,132.51
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,161.69,98.84
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,111.48,86.15
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,108.89,84.66
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,104.97,81.99
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,100.79,79.08
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,96.16,75.74
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,88.28,69.6
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,81.08,63.97
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,73.7,58.02
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,64.0,49.86
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,54.1,41.27
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,42.17,30.6
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,30.06,19.44
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,18.51,3.94
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,7.08,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,26.29,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,104.5,62.78
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,169.36,133.38
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,235.71,192.48
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,308.39,254.94
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,374.75,310.33
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,445.11,366.76
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,507.78,414.32
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,572.35,461.3
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,629.17,500.75
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,694.45,544.69
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,743.42,575.8
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,790.97,604.68
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,830.69,627.71
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,868.09,648.77
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,895.73,662.35
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,920.29,673.76
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,936.66,679.88
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,949.51,683.79
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,956.17,684.7
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,959.09,683.42
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,955.26,678.65
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,937.01,664.99
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,922.76,654.49
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,904.81,641.71
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,880.73,624.99
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,853.23,605.6
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,818.66,582.97
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,781.57,558.2
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,745.2,533.09
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,700.22,501.72
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,653.1,468.73
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,604.27,433.45
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,551.91,394.54
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,498.53,353.61
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,442.81,310.0
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,386.85,265.08
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,329.72,218.73
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,273.18,173.42
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,216.62,131.16
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,161.81,97.6
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,111.75,85.38
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,109.73,84.36
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,106.1,81.94
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,102.25,79.3
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,94.75,73.61
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,88.87,69.18
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,81.36,63.38
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,73.66,57.23
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,63.97,49.16
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,54.08,40.65
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,41.8,29.83
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,29.33,18.43
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,17.39,1.67
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,5.51,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,48.37,0.0
2018,8,10,5,45,222.5,26.0,3.1,14.5,48.5,148.05,85.67
2018,8,10,6,0,344.0,39.0,3.2,15.0,81.0,239.97,188.71
2018,8,10,6,15,423.0,49.0,3.15,15.7,125.5,314.12,255.53
2018,8,10,6,30,502.0,59.0,3.1,16.4,170.0,395.44,325.24
2018,8,10,6,45,554.5,67.0,3.05,17.15,219.5,463.95,381.89
2018,8,10,7,0,607.0,75.0,3.0,17.9,269.0,535.61,438.42
2018,8,10,7,15,643.5,82.0,2.95,18.9,320.0,596.97,484.02
2018,8,10,7,30,680.0,89.0,2.9,19.9,371.0,659.04,527.18
2018,8,10,7,45,705.5,95.0,2.9,20.9,421.0,711.25,561.56
2018,8,10,8,0,731.0,101.0,2.9,21.9,471.0,762.47,594.17
2018,8,10,8,15,751.5,105.5,2.85,22.7,519.0,801.2,617.21
2018,8,10,8,30,772.0,110.0,2.8,23.5,567.0,842.89,641.82
2018,8,10,8,45,786.5,114.5,2.8,24.35,611.5,876.66,660.67
2018,8,10,9,0,801.0,119.0,2.8,25.2,656.0,907.5,677.3
2018,8,10,9,15,807.0,125.5,2.85,25.95,695.0,929.27,688.34
2018,8,10,9,30,813.0,132.0,2.9,26.7,734.0,947.43,697.04
2018,8,10,9,45,814.0,139.5,2.9,27.45,766.5,958.08,700.47
2018,8,10,10,0,815.0,147.0,2.9,28.2,799.0,964.83,701.51
2018,8,10,10,15,823.5,148.5,3.0,28.75,827.5,968.83,702.25
2018,8,10,10,30,832.0,150.0,3.1,29.3,856.0,968.95,700.62
2018,8,10,10,45,838.5,151.0,3.2,29.85,878.5,962.78,695.04
2018,8,10,11,0,845.0,152.0,3.3,30.4,901.0,952.69,687.09
2018,8,10,11,15,849.0,153.0,3.4,30.7,916.0,936.45,675.94
2018,8,10,11,30,853.0,154.0,3.5,31.0,931.0,916.44,662.43
2018,8,10,11,45,855.0,154.0,3.6,31.35,938.0,890.13,644.68
2018,8,10,12,0,857.0,154.0,3.7,31.7,945.0,847.18,615.91
2018,8,10,12,15,855.5,154.5,3.75,31.9,944.0,812.88,592.98
2018,8,10,12,30,854.0,155.0,3.8,32.1,943.0,786.87,573.88
2018,8,10,12,45,850.0,156.0,3.9,32.35,934.5,744.63,543.59
2018,8,10,13,0,846.0,157.0,4.0,32.6,926.0,700.1,511.15
2018,8,10,13,15,843.0,155.0,4.1,32.6,910.0,651.73,475.81
2018,8,10,13,30,840.0,153.0,4.2,32.6,894.0,601.5,438.13
2018,8,10,13,45,835.0,150.5,4.3,32.6,871.0,548.23,397.14
2018,8,10,14,0,830.0,148.0,4.4,32.6,848.0,493.73,354.0
2018,8,10,14,15,822.0,145.5,4.45,32.35,818.0,437.06,308.31
2018,8,10,14,30,814.0,143.0,4.5,32.1,788.0,379.96,261.17
2018,8,10,14,45,803.5,140.0,4.6,31.85,752.5,321.64,212.71
2018,8,10,15,0,793.0,137.0,4.7,31.6,717.0,263.7,165.26
2018,8,10,15,15,778.5,133.5,4.7,31.6,675.5,205.45,120.92
2018,8,10,15,30,764.0,130.0,4.7,31.6,634.0,148.57,85.97
2018,8,10,15,45,746.0,126.0,4.7,30.75,589.0,89.23,67.73
2018,8,10,16,0,728.0,122.0,4.7,29.9,544.0,87.77,67.04
