Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,45,246.0,309.5,2.05,22.7,515.0,557.28,424.64
2018,8,30,11,0,443.0,285.0,2.2,23.1,657.0,732.76,550.24
2018,8,30,11,15,411.0,310.5,2.35,23.4,660.0,711.61,532.69
2018,8,30,11,30,379.0,336.0,2.5,23.7,663.0,688.59,515.41
2018,8,30,11,45,356.0,360.5,2.6,23.95,669.5,656.04,491.74
2018,8,30,12,0,333.0,385.0,2.7,24.2,676.0,639.88,479.2
2018,8,30,12,15,567.0,280.0,2.8,24.35,774.5,729.21,546.34
2018,8,30,12,30,801.0,175.0,2.9,24.5,873.0,784.25,587.37
2018,8,30,12,45,847.5,149.5,3.0,24.65,880.5,755.76,566.8
2018,8,30,13,0,894.0,124.0,3.1,24.8,888.0,714.47,537.25
2018,8,30,13,15,891.0,122.5,3.2,24.8,871.0,664.13,499.74
2018,8,30,13,30,888.0,121.0,3.3,24.8,854.0,611.76,459.61
2018,8,30,13,45,883.5,118.5,3.35,24.8,829.5,556.05,415.57
2018,8,30,14,0,879.0,116.0,3.4,24.8,805.0,498.94,369.01
2018,8,30,14,15,871.0,114.0,3.45,24.6,773.5,439.61,319.6
2018,8,30,14,30,863.0,112.0,3.5,24.4,742.0,379.72,268.42
2018,8,30,14,45,852.5,109.0,3.6,24.25,704.0,314.56,212.62
2018,8,30,15,0,842.0,106.0,3.7,24.1,666.0,252.13,159.73
2018,8,30,15,15,826.0,103.0,3.7,24.1,622.5,189.56,110.9
2018,8,30,15,30,810.0,100.0,3.7,24.1,579.0,128.58,73.53
2018,8,30,15,45,789.5,96.5,3.8,23.4,531.5,80.26,62.65
2018,8,30,16,0,769.0,93.0,3.9,22.7,484.0,78.14,61.28
2018,8,30,16,15,740.5,88.5,3.95,22.15,433.0,75.06,59.0
2018,8,30,16,30,712.0,84.0,4.0,21.6,382.0,66.38,51.88
2018,8,30,16,45,672.5,79.0,4.05,21.05,330.0,62.83,49.08
2018,8,30,17,0,633.0,74.0,4.1,20.5,278.0,59.26,46.18
2018,8,30,17,15,574.0,67.0,4.1,19.8,226.5,53.95,41.67
2018,8,30,17,30,515.0,60.0,4.1,19.1,175.0,48.65,36.97
2018,8,30,17,45,425.5,50.5,4.05,18.4,128.5,41.13,30.09
2018,8,30,18,0,336.0,41.0,4.0,17.7,82.0,33.67,22.89
2018,8,30,18,15,212.5,27.0,3.95,17.2,48.5,20.6,7.47
2018,8,30,18,30,89.0,13.0,3.9,16.7,15.0,10.23,0.0
2018,8,30,18,45,44.5,6.5,3.85,16.2,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,13.0,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,91.0,13.5,1.85,14.0,19.0,54.09,0.0
2018,8,31,6,0,171.0,25.0,2.1,14.5,36.0,145.88,69.4
2018,8,31,6,15,292.0,37.0,2.1,15.05,77.0,249.08,197.22
2018,8,31,6,30,413.0,49.0,2.1,15.6,118.0,356.06,291.01
2018,8,31,6,45,320.5,66.0,2.1,16.1,131.0,328.09,271.15
2018,8,31,7,0,228.0,83.0,2.1,16.6,144.0,276.05,229.31
2018,8,31,7,15,160.0,102.5,1.95,17.2,150.0,254.58,210.27
2018,8,31,7,30,92.0,122.0,1.8,17.8,156.0,208.66,170.5
2018,8,31,7,45,238.0,132.5,1.7,18.35,237.5,364.01,297.75
2018,8,31,8,0,384.0,143.0,1.6,18.9,319.0,533.89,427.81
2018,8,31,8,15,502.5,137.5,1.5,19.65,394.5,645.01,507.19
2018,8,31,8,30,621.0,132.0,1.4,20.4,470.0,772.9,592.79
2018,8,31,8,45,714.5,118.0,1.3,21.15,539.0,857.61,644.36
2018,8,31,9,0,808.0,104.0,1.2,21.9,608.0,936.42,690.13
2018,8,31,9,15,831.5,102.5,1.25,22.6,651.0,965.89,705.29
2018,8,31,9,30,855.0,101.0,1.3,23.3,694.0,979.07,710.62
2018,8,31,9,45,867.0,102.5,1.35,24.0,730.0,993.55,717.07
2018,8,31,10,0,879.0,104.0,1.4,24.7,766.0,1004.21,721.17
2018,8,31,10,15,887.0,105.0,1.5,25.4,794.5,1006.4,720.88
2018,8,31,10,30,895.0,106.0,1.6,26.1,823.0,1004.58,718.26
2018,8,31,10,45,901.5,106.0,1.7,26.8,845.0,996.2,711.65
2018,8,31,11,0,908.0,106.0,1.8,27.5,867.0,983.81,702.65
2018,8,31,11,15,911.5,106.5,1.95,27.85,881.0,965.11,691.29
2018,8,31,11,30,915.0,107.0,2.1,28.2,895.0,942.56,677.42
2018,8,31,11,45,917.0,107.0,2.25,28.6,901.5,914.44,659.7
2018,8,31,12,0,919.0,107.0,2.4,29.0,908.0,882.75,639.52
2018,8,31,12,15,921.5,105.0,2.6,29.15,906.5,846.21,616.91
2018,8,31,12,30,924.0,103.0,2.8,29.3,905.0,806.4,591.71
2018,8,31,12,45,926.0,101.0,3.0,29.45,897.0,763.09,562.81
2018,8,31,13,0,928.0,99.0,3.2,29.6,889.0,716.84,529.92
2018,8,31,13,15,925.0,98.0,3.4,29.5,872.0,665.53,492.84
2018,8,31,13,30,922.0,97.0,3.6,29.4,855.0,612.1,452.87
2018,8,31,13,45,917.0,96.0,3.8,29.3,830.5,555.73,409.24
2018,8,31,14,0,912.0,95.0,4.0,29.2,806.0,497.9,362.89
2018,8,31,14,15,905.0,93.0,4.15,28.85,774.5,437.27,313.11
2018,8,31,14,30,898.0,91.0,4.3,28.5,743.0,375.93,261.29
2018,8,31,14,45,888.0,89.0,4.45,28.2,705.5,313.31,207.77
2018,8,31,15,0,878.0,87.0,4.6,27.9,668.0,250.84,155.26
2018,8,31,15,15,863.5,85.0,4.6,27.9,624.5,188.12,106.8
2018,8,31,15,30,849.0,83.0,4.6,27.9,581.0,126.6,69.98
2018,8,31,15,45,831.5,80.0,4.85,26.7,534.0,70.13,53.39
2018,8,31,16,0,814.0,77.0,5.1,25.5,487.0,67.97,52.05
2018,8,31,16,15,790.5,73.0,5.1,24.7,436.5,64.89,49.8
2018,8,31,16,30,767.0,69.0,5.1,23.9,386.0,61.72,47.43
2018,8,31,16,45,731.0,64.5,5.05,23.1,333.5,57.9,44.45
2018,8,31,17,0,695.0,60.0,5.0,22.3,281.0,54.05,41.34
2018,8,31,17,15,640.5,55.0,4.9,21.4,229.5,49.55,37.56
2018,8,31,17,30,586.0,50.0,4.8,20.5,178.0,41.58,30.58
2018,8,31,17,45,496.0,42.5,4.65,19.55,130.5,35.25,24.82
2018,8,31,18,0,406.0,35.0,4.5,18.6,83.0,29.06,18.78
2018,8,31,18,15,260.0,24.0,4.35,17.95,49.0,19.85,5.32
2018,8,31,18,30,114.0,13.0,4.2,17.3,15.0,10.23,0.0
2018,8,31,18,45,57.0,6.5,4.05,16.7,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,45,97.5,11.5,2.15,14.1,18.0,55.87,0.0
2018,9,1,6,0,195.0,23.0,2.4,14.6,36.0,156.28,64.57
2018,9,1,6,15,303.0,36.0,2.4,15.1,76.5,255.58,201.84
2018,9,1,6,30,411.0,49.0,2.4,15.6,117.0,355.94,291.08
2018,9,1,6,45,396.5,63.0,2.4,16.15,147.5,377.72,312.24
2018,9,1,7,0,382.0,77.0,2.4,16.7,178.0,401.27,332.46
2018,9,1,7,15,447.5,88.5,2.3,17.5,232.0,481.38,395.96
2018,9,1,7,30,513.0,100.0,2.2,18.3,286.0,574.24,465.57
2018,9,1,7,45,599.0,101.0,2.05,19.1,350.0,668.14,531.73
2018,9,1,8,0,685.0,102.0,1.9,19.9,414.0,764.7,596.33
2018,9,1,8,15,716.0,106.0,1.9,20.7,464.5,816.59,628.07
2018,9,1,8,30,747.0,110.0,1.9,21.5,515.0,866.97,658.27
2018,9,1,8,45,765.0,115.0,1.9,22.25,560.5,897.51,674.52
2018,9,1,9,0,783.0,120.0,1.9,23.0,606.0,931.88,693.26
2018,9,1,9,15,789.0,127.5,2.0,23.6,645.0,953.94,705.18
2018,9,1,9,30,795.0,135.0,2.1,24.2,684.0,972.3,714.82
2018,9,1,9,45,794.0,144.5,2.2,24.75,716.5,981.92,719.0
2018,9,1,10,0,793.0,154.0,2.3,25.3,749.0,987.53,720.77
2018,9,1,10,15,802.5,155.5,2.45,25.75,777.5,991.6,722.49
2018,9,1,10,30,812.0,157.0,2.6,26.2,806.0,991.73,721.74
2018,9,1,10,45,819.0,158.0,2.75,26.65,827.5,984.92,716.61
2018,9,1,11,0,826.0,159.0,2.9,27.1,849.0,974.16,709.02
2018,9,1,11,15,831.0,160.5,3.05,27.4,864.0,958.07,698.44
2018,9,1,11,30,836.0,162.0,3.2,27.7,879.0,938.14,685.37
2018,9,1,11,45,839.0,162.0,3.35,27.95,886.0,911.29,667.85
2018,9,1,12,0,842.0,162.0,3.5,28.2,893.0,880.94,647.94
2018,9,1,12,15,838.5,163.5,3.65,28.35,890.0,843.32,623.24
2018,9,1,12,30,835.0,165.0,3.8,28.5,887.0,802.94,595.1
2018,9,1,12,45,828.0,167.0,3.95,28.6,876.0,757.9,563.16
2018,9,1,13,0,821.0,169.0,4.1,28.7,865.0,710.83,529.02
2018,9,1,13,15,817.0,167.0,4.2,28.6,847.5,660.64,492.11
2018,9,1,13,30,813.0,165.0,4.3,28.5,830.0,608.74,452.87
2018,9,1,13,45,807.0,161.5,4.4,28.4,805.0,553.19,409.76
2018,9,1,14,0,801.0,158.0,4.5,28.3,780.0,496.66,364.57
2018,9,1,14,15,792.0,155.0,4.55,28.0,748.5,438.58,317.1
2018,9,1,14,30,783.0,152.0,4.6,27.7,717.0,380.35,268.28
2018,9,1,14,45,771.5,147.0,4.65,27.4,679.0,315.76,214.15
2018,9,1,15,0,760.0,142.0,4.7,27.1,641.0,255.21,163.84
2018,9,1,15,15,741.5,137.5,4.7,27.1,597.5,194.98,117.59
2018,9,1,15,30,723.0,133.0,4.7,27.1,554.0,136.85,82.18
2018,9,1,15,45,703.0,126.5,4.75,26.0,507.5,91.39,71.34
2018,9,1,16,0,683.0,120.0,4.8,24.9,461.0,88.21,69.27
2018,9,1,16,15,658.0,112.0,4.8,24.15,412.0,83.75,65.94
2018,9,1,16,30,633.0,104.0,4.8,23.4,363.0,79.09,62.39
2018,9,1,16,45,594.5,95.0,4.75,22.6,311.5,73.3,57.79
2018,9,1,17,0,556.0,86.0,4.7,21.8,260.0,67.32,52.91
2018,9,1,17,15,498.5,76.0,4.6,20.9,210.0,60.19,46.86
2018,9,1,17,30,441.0,66.0,4.5,20.0,160.0,52.94,40.47
2018,9,1,17,45,357.5,52.5,4.35,19.15,115.0,39.93,28.83
2018,9,1,18,0,274.0,39.0,4.2,18.3,70.0,29.67,19.16
2018,9,1,18,15,164.0,24.0,4.15,17.7,40.0,18.24,2.27
2018,9,1,18,30,54.0,9.0,4.1,17.1,10.0,7.08,0.0
2018,9,1,18,45,27.0,4.5,4.05,16.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,45,73.5,11.5,2.05,13.1,16.0,44.53,0.0
2018,9,2,6,0,147.0,23.0,2.2,13.6,32.0,129.7,42.53
2018,9,2,6,15,252.5,38.0,2.2,14.2,71.5,227.92,179.58
2018,9,2,6,30,358.0,53.0,2.2,14.8,111.0,324.99,266.38
2018,9,2,6,45,432.5,63.5,2.15,15.4,159.0,409.44,338.24
2018,9,2,7,0,507.0,74.0,2.1,16.0,207.0,497.78,409.96
2018,9,2,7,15,559.0,82.0,2.0,16.7,258.5,570.47,465.13
2018,9,2,7,30,611.0,90.0,1.9,17.4,310.0,645.09,518.52
2018,9,2,7,45,649.5,95.5,1.85,18.15,361.5,706.6,560.02
2018,9,2,8,0,688.0,101.0,1.8,18.9,413.0,767.93,599.79
2018,9,2,8,15,716.0,105.5,1.8,19.7,462.5,817.78,630.44
2018,9,2,8,30,744.0,110.0,1.8,20.5,512.0,865.95,659.17
2018,9,2,8,45,765.5,113.5,1.85,21.3,558.0,898.04,676.94
2018,9,2,9,0,787.0,117.0,1.9,22.1,604.0,934.17,697.32
2018,9,2,9,15,793.0,124.5,1.95,22.95,643.0,956.27,708.02
2018,9,2,9,30,799.0,132.0,2.0,23.8,682.0,974.67,716.43
2018,9,2,9,45,799.0,140.5,2.05,24.65,714.5,984.27,719.22
2018,9,2,10,0,799.0,149.0,2.1,25.5,747.0,989.89,719.63
2018,9,2,10,15,809.5,150.5,2.15,26.15,776.0,994.88,720.38
2018,9,2,10,30,820.0,152.0,2.2,26.8,805.0,995.89,718.72
2018,9,2,10,45,827.5,153.0,2.25,27.45,827.0,989.43,712.48
2018,9,2,11,0,835.0,154.0,2.3,28.1,849.0,978.98,703.91
2018,9,2,11,15,840.0,154.5,2.35,28.6,863.5,961.71,691.56
2018,9,2,11,30,845.0,155.0,2.4,29.1,878.0,940.61,676.91
2018,9,2,11,45,848.5,154.5,2.5,29.6,884.5,913.48,658.88
2018,9,2,12,0,852.0,154.0,2.6,30.1,891.0,882.81,638.54
2018,9,2,12,15,847.0,156.5,2.7,30.3,887.5,844.6,613.9
2018,9,2,12,30,842.0,159.0,2.8,30.5,884.0,803.66,586.14
2018,9,2,12,45,833.0,162.0,2.9,30.7,872.5,757.78,554.09
2018,9,2,13,0,824.0,165.0,3.0,30.9,861.0,709.98,519.99
2018,9,2,13,15,820.5,162.5,3.15,30.85,843.5,659.51,483.92
2018,9,2,13,30,817.0,160.0,3.3,30.8,826.0,607.29,445.4
2018,9,2,13,45,811.5,156.5,3.4,30.75,801.0,551.75,403.06
2018,9,2,14,0,806.0,153.0,3.5,30.7,776.0,495.16,358.53
2018,9,2,14,15,797.0,149.5,3.6,30.4,744.0,436.39,311.34
2018,9,2,14,30,788.0,146.0,3.7,30.1,712.0,377.47,262.74
2018,9,2,14,45,776.5,141.5,3.8,29.8,674.5,317.26,212.57
2018,9,2,15,0,765.0,137.0,3.9,29.5,637.0,252.52,159.74
2018,9,2,15,15,746.0,133.5,3.9,29.5,593.5,192.61,114.35
2018,9,2,15,30,727.0,130.0,3.9,29.5,550.0,134.81,79.79
2018,9,2,15,45,706.0,123.5,4.1,28.3,503.0,89.68,69.25
2018,9,2,16,0,685.0,117.0,4.3,27.1,456.0,86.41,67.14
2018,9,2,16,15,657.5,109.0,4.35,26.2,406.0,81.82,63.77
2018,9,2,16,30,630.0,101.0,4.4,25.3,356.0,77.04,60.18
2018,9,2,16,45,588.5,93.0,4.45,24.35,305.0,71.86,56.16
2018,9,2,17,0,547.0,85.0,4.5,23.4,254.0,66.57,51.91
2018,9,2,17,15,486.0,75.0,4.45,22.35,204.0,59.39,45.87
2018,9,2,17,30,425.0,65.0,4.4,21.3,154.0,52.11,39.5
2018,9,2,17,45,337.5,52.0,4.3,20.25,110.0,39.42,28.19
2018,9,2,18,0,250.0,39.0,4.2,19.2,66.0,29.53,18.76
2018,9,2,18,15,147.0,24.0,4.1,18.5,37.5,18.17,0.0
2018,9,2,18,30,44.0,9.0,4.0,17.8,9.0,7.08,0.0
2018,9,2,18,45,22.0,4.5,3.9,17.15,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.0,2.15,13.15,15.0,41.65,0.0
2018,9,3,6,0,136.0,22.0,2.4,13.6,30.0,122.07,27.58
2018,9,3,6,15,238.0,37.0,2.45,14.1,68.0,219.16,171.98
2018,9,3,6,30,340.0,52.0,2.5,14.6,106.0,313.42,257.29
2018,9,3,6,45,374.5,65.0,2.6,15.15,145.0,368.09,305.67
2018,9,3,7,0,409.0,78.0,2.7,15.7,184.0,425.31,353.82
2018,9,3,7,15,441.5,91.5,2.65,16.3,229.0,483.48,400.06
2018,9,3,7,30,474.0,105.0,2.6,16.9,274.0,542.77,445.11
2018,9,3,7,45,538.0,110.5,2.6,17.5,330.5,629.46,509.12
2018,9,3,8,0,602.0,116.0,2.6,18.1,387.0,710.47,566.15
2018,9,3,8,15,660.0,115.5,2.6,18.8,444.0,780.06,612.73
2018,9,3,8,30,718.0,115.0,2.6,19.5,501.0,849.31,657.69
2018,9,3,8,45,738.5,119.5,2.6,20.2,546.5,887.67,680.02
2018,9,3,9,0,759.0,124.0,2.6,20.9,592.0,923.38,700.42
2018,9,3,9,15,763.5,132.0,2.65,21.55,629.5,944.45,711.26
2018,9,3,9,30,768.0,140.0,2.7,22.2,667.0,953.69,714.3
2018,9,3,9,45,765.5,150.5,2.7,22.85,698.5,971.45,722.81
2018,9,3,10,0,763.0,161.0,2.7,23.5,730.0,977.04,723.22
2018,9,3,10,15,773.5,163.5,2.8,24.0,759.0,973.36,719.09
2018,9,3,10,30,784.0,166.0,2.9,24.5,788.0,975.55,719.04
2018,9,3,10,45,791.5,167.0,2.95,25.05,809.0,969.41,713.03
2018,9,3,11,0,799.0,168.0,3.0,25.6,830.0,959.37,704.68
2018,9,3,11,15,803.5,169.0,3.1,25.95,844.0,942.65,692.99
2018,9,3,11,30,808.0,170.0,3.2,26.3,858.0,922.21,678.96
2018,9,3,11,45,810.5,170.0,3.3,26.65,864.5,895.47,660.76
2018,9,3,12,0,813.0,170.0,3.4,27.0,871.0,865.35,640.3
2018,9,3,12,15,816.5,167.0,3.5,27.15,869.5,830.14,616.66
2018,9,3,12,30,820.0,164.0,3.6,27.3,868.0,791.84,589.7
2018,9,3,12,45,823.0,160.0,3.65,27.45,859.5,749.37,559.12
2018,9,3,13,0,826.0,156.0,3.7,27.6,851.0,704.19,525.95
2018,9,3,13,15,821.5,154.5,3.85,27.5,833.5,653.88,489.01
2018,9,3,13,30,817.0,153.0,4.0,27.4,816.0,601.89,449.69
2018,9,3,13,45,810.0,151.0,4.1,27.25,791.0,546.77,406.78
2018,9,3,14,0,803.0,149.0,4.2,27.1,766.0,490.75,361.78
2018,9,3,14,15,793.0,146.5,4.3,26.7,734.5,432.49,314.07
2018,9,3,14,30,783.0,144.0,4.4,26.3,703.0,374.19,265.05
2018,9,3,14,45,769.0,140.5,4.45,25.9,665.0,310.06,211.09
2018,9,3,15,0,755.0,137.0,4.5,25.5,627.0,250.19,161.18
2018,9,3,15,15,736.0,133.0,4.5,25.5,583.5,190.53,115.2
2018,9,3,15,30,717.0,129.0,4.5,25.5,540.0,133.02,80.27
2018,9,3,15,45,692.5,123.0,4.55,24.2,492.5,89.21,70.08
2018,9,3,16,0,668.0,117.0,4.6,22.9,445.0,86.2,68.17
2018,9,3,16,15,635.5,111.0,4.6,22.15,395.5,82.92,65.81
2018,9,3,16,30,603.0,105.0,4.6,21.4,346.0,79.57,63.35
2018,9,3,16,45,534.5,98.5,4.55,20.6,290.0,75.24,59.97
2018,9,3,17,0,466.0,92.0,4.5,19.8,234.0,67.89,53.84
2018,9,3,17,15,330.0,80.5,4.35,19.1,171.5,58.84,46.0
2018,9,3,17,30,194.0,69.0,4.2,18.4,109.0,50.49,38.54
2018,9,3,17,45,173.0,52.0,4.05,17.7,80.0,38.55,27.7
2018,9,3,18,0,152.0,35.0,3.9,17.0,51.0,26.23,15.98
2018,9,3,18,15,92.5,21.0,3.75,16.6,29.0,15.84,0.0
2018,9,3,18,30,33.0,7.0,3.6,16.2,7.0,5.51,0.0
2018,9,3,18,45,16.5,3.5,3.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,5,45,75.5,11.5,2.65,13.55,15.5,45.87,0.0
2018,9,4,6,0,151.0,23.0,2.9,14.0,31.0,131.7,13.89
2018,9,4,6,15,261.0,36.0,2.95,14.6,69.0,232.69,181.66
2018,9,4,6,30,371.0,49.0,3.0,15.2,107.0,333.32,273.16
2018,9,4,6,45,410.0,61.5,3.1,15.8,148.0,394.2,326.75
2018,9,4,7,0,449.0,74.0,3.2,16.4,189.0,457.46,379.69
2018,9,4,7,15,507.5,82.0,3.1,17.0,240.0,533.07,439.61
2018,9,4,7,30,566.0,90.0,3.0,17.6,291.0,611.25,497.91
2018,9,4,7,45,598.5,98.5,2.95,18.2,340.5,669.64,539.07
2018,9,4,8,0,631.0,107.0,2.9,18.8,390.0,727.69,578.63
2018,9,4,8,15,682.5,107.5,2.85,19.55,445.0,792.9,621.71
2018,9,4,8,30,734.0,108.0,2.8,20.3,500.0,857.57,662.92
2018,9,4,8,45,761.5,109.5,2.7,21.0,547.5,893.06,682.51
2018,9,4,9,0,789.0,111.0,2.6,21.7,595.0,932.69,704.67
2018,9,4,9,15,809.5,112.0,2.55,22.45,637.5,961.85,719.61
2018,9,4,9,30,830.0,113.0,2.5,23.2,680.0,987.64,732.19
2018,9,4,9,45,847.5,112.5,2.45,23.9,717.0,1005.05,739.35
2018,9,4,10,0,865.0,112.0,2.4,24.6,754.0,1004.72,735.1
2018,9,4,10,15,873.0,113.5,2.45,25.25,782.5,1007.05,734.11
2018,9,4,10,30,881.0,115.0,2.5,25.9,811.0,1005.39,730.67
2018,9,4,10,45,887.0,115.5,2.5,26.55,832.5,996.72,722.41
2018,9,4,11,0,893.0,116.0,2.5,27.2,854.0,984.07,711.84
2018,9,4,11,15,897.5,116.5,2.6,27.65,868.5,966.05,699.49
2018,9,4,11,30,902.0,117.0,2.7,28.1,883.0,944.17,684.72
2018,9,4,11,45,904.0,117.5,2.75,28.6,889.5,916.31,665.56
2018,9,4,12,0,906.0,118.0,2.8,29.1,896.0,884.9,644.14
2018,9,4,12,15,906.0,118.0,2.9,29.35,894.0,848.02,620.02
2018,9,4,12,30,906.0,118.0,3.0,29.6,892.0,808.03,593.66
2018,9,4,12,45,903.5,117.0,3.1,29.9,881.5,762.46,561.84
2018,9,4,13,0,901.0,116.0,3.2,30.2,871.0,714.39,526.98
2018,9,4,13,15,896.5,115.5,3.3,30.25,853.0,663.18,489.46
2018,9,4,13,30,892.0,115.0,3.4,30.3,835.0,610.06,449.41
2018,9,4,13,45,885.5,113.5,3.5,30.35,809.5,553.46,405.54
2018,9,4,14,0,879.0,112.0,3.6,30.4,784.0,495.65,359.31
2018,9,4,14,15,869.5,110.0,3.7,30.1,751.5,435.32,310.24
2018,9,4,14,30,860.0,108.0,3.8,29.8,719.0,374.63,259.52
2018,9,4,14,45,847.5,106.0,3.9,29.55,680.5,309.52,204.85
2018,9,4,15,0,835.0,104.0,4.0,29.3,642.0,247.41,153.33
2018,9,4,15,15,818.5,100.5,4.0,29.3,598.0,184.55,105.45
2018,9,4,15,30,802.0,97.0,4.0,29.3,554.0,123.42,69.29
2018,9,4,15,45,778.5,93.5,4.1,28.15,505.5,78.34,59.94
2018,9,4,16,0,755.0,90.0,4.2,27.0,457.0,76.08,58.58
2018,9,4,16,15,722.5,86.0,4.2,26.05,406.0,67.63,51.89
2018,9,4,16,30,690.0,82.0,4.2,25.1,355.0,64.91,49.96
2018,9,4,16,45,646.0,76.5,4.2,24.15,303.0,60.93,46.88
2018,9,4,17,0,602.0,71.0,4.2,23.2,251.0,56.95,43.68
2018,9,4,17,15,538.0,63.0,4.05,22.1,200.5,50.83,38.5
2018,9,4,17,30,474.0,55.0,3.9,21.0,150.0,44.7,33.08
2018,9,4,17,45,376.5,44.5,3.8,19.9,105.5,36.31,25.44
2018,9,4,18,0,279.0,34.0,3.7,18.8,61.0,27.95,16.92
2018,9,4,18,15,158.5,20.0,3.65,18.2,33.5,15.24,0.0
2018,9,4,18,30,38.0,6.0,3.6,17.6,6.0,4.72,0.0
2018,9,4,18,45,19.0,3.0,3.5,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,5,45,69.5,11.0,2.5,13.1,14.5,42.73,0.0
2018,9,5,6,0,139.0,22.0,2.7,13.5,29.0,123.5,0.0
2018,9,5,6,15,248.0,35.5,2.8,14.05,66.5,225.6,175.26
2018,9,5,6,30,357.0,49.0,2.9,14.6,104.0,325.17,266.77
2018,9,5,6,45,403.5,61.5,2.95,15.15,146.0,386.35,320.99
2018,9,5,7,0,450.0,74.0,3.0,15.7,188.0,459.42,381.91
2018,9,5,7,15,507.5,82.0,3.0,16.3,238.5,534.47,441.59
2018,9,5,7,30,565.0,90.0,3.0,16.9,289.0,611.94,499.8
2018,9,5,7,45,612.0,95.5,3.0,17.55,341.5,679.35,547.99
2018,9,5,8,0,659.0,101.0,3.0,18.2,394.0,747.23,594.86
2018,9,5,8,15,702.0,102.0,3.0,18.85,446.5,805.81,633.5
2018,9,5,8,30,745.0,103.0,3.0,19.5,499.0,863.42,670.44
2018,9,5,8,45,766.0,106.0,3.05,20.15,544.5,895.08,688.78
2018,9,5,9,0,787.0,109.0,3.1,20.8,590.0,930.04,709.39
2018,9,5,9,15,799.5,113.0,3.15,21.4,630.0,954.62,722.81
2018,9,5,9,30,812.0,117.0,3.2,22.0,670.0,975.7,733.91
2018,9,5,9,45,820.5,121.0,3.25,22.55,704.0,989.07,740.02
2018,9,5,10,0,829.0,125.0,3.3,23.1,738.0,998.56,743.72
2018,9,5,10,15,838.0,126.5,3.4,23.55,766.5,1001.85,744.12
2018,9,5,10,30,847.0,128.0,3.5,24.0,795.0,1001.13,742.04
2018,9,5,10,45,853.5,129.0,3.65,24.45,816.5,978.78,726.08
2018,9,5,11,0,860.0,130.0,3.8,24.9,838.0,967.35,717.64
2018,9,5,11,15,865.0,130.0,3.9,25.1,852.0,949.69,705.4
2018,9,5,11,30,870.0,130.0,4.0,25.3,866.0,928.29,690.74
2018,9,5,11,45,872.5,130.0,4.1,25.5,872.0,901.01,672.14
2018,9,5,12,0,875.0,130.0,4.2,25.7,878.0,870.28,651.2
2018,9,5,12,15,876.5,129.0,4.35,25.65,876.5,834.56,627.57
2018,9,5,12,30,878.0,128.0,4.5,25.6,875.0,795.76,601.59
2018,9,5,12,45,877.0,126.0,4.6,25.55,865.0,751.39,569.83
2018,9,5,13,0,876.0,124.0,4.7,25.5,855.0,704.49,535.24
2018,9,5,13,15,872.0,122.5,4.8,25.25,837.0,653.81,497.26
2018,9,5,13,30,868.0,121.0,4.9,25.0,819.0,601.26,456.67
2018,9,5,13,45,861.0,119.5,5.0,24.8,793.5,545.53,412.24
2018,9,5,14,0,854.0,118.0,5.1,24.6,768.0,488.71,365.47
2018,9,5,14,15,844.5,116.0,5.15,24.1,736.0,428.9,315.3
2018,9,5,14,30,835.0,114.0,5.2,23.6,704.0,368.33,263.18
2018,9,5,14,45,822.5,111.5,5.2,23.15,666.0,306.61,209.55
2018,9,5,15,0,810.0,109.0,5.2,22.7,628.0,245.57,157.47
2018,9,5,15,15,792.5,105.5,5.2,22.7,584.0,184.08,109.32
2018,9,5,15,30,775.0,102.0,5.2,22.7,540.0,124.46,73.16
2018,9,5,15,45,752.0,98.5,5.2,21.35,493.0,81.32,64.25
2018,9,5,16,0,729.0,95.0,5.2,20.0,446.0,73.12,57.79
2018,9,5,16,15,698.5,90.0,5.1,19.25,396.0,69.95,55.42
2018,9,5,16,30,668.0,85.0,5.0,18.5,346.0,66.7,52.93
2018,9,5,16,45,624.5,78.5,4.9,17.75,294.5,62.13,49.21
2018,9,5,17,0,581.0,72.0,4.8,17.0,243.0,57.5,45.31
2018,9,5,17,15,516.5,64.0,4.65,16.4,193.5,51.45,39.97
2018,9,5,17,30,452.0,56.0,4.5,15.8,144.0,45.41,34.4
2018,9,5,17,45,355.0,45.0,4.35,15.2,101.0,36.69,26.22
2018,9,5,18,0,258.0,34.0,4.2,14.6,58.0,25.92,15.2
2018,9,5,18,15,145.0,19.5,4.05,14.35,31.5,14.82,0.0
2018,9,5,18,30,32.0,5.0,3.9,14.1,5.0,3.93,0.0
2018,9,5,18,45,16.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,6,5,45,100.5,10.5,2.3,11.7,15.5,57.8,0.0
2018,9,6,6,0,201.0,21.0,2.5,12.1,31.0,154.61,0.0
2018,9,6,6,15,330.5,31.0,2.55,12.65,71.0,272.32,211.47
2018,9,6,6,30,460.0,41.0,2.6,13.2,111.0,385.56,316.75
2018,9,6,6,45,517.5,49.5,2.65,13.75,157.0,458.74,381.04
2018,9,6,7,0,575.0,58.0,2.7,14.3,203.0,535.83,444.25
2018,9,6,7,15,645.5,62.0,2.65,14.95,259.5,620.41,509.13
2018,9,6,7,30,716.0,66.0,2.6,15.6,316.0,703.84,569.86
2018,9,6,7,45,723.0,74.5,2.55,16.2,361.0,745.49,597.22
2018,9,6,8,0,730.0,83.0,2.5,16.8,406.0,784.64,622.03
2018,9,6,8,15,781.5,81.0,2.5,17.55,463.0,849.56,664.41
2018,9,6,8,30,833.0,79.0,2.5,18.3,520.0,913.47,704.51
2018,9,6,8,45,851.5,81.0,2.55,19.05,566.0,937.6,716.82
2018,9,6,9,0,870.0,83.0,2.6,19.8,612.0,969.88,734.94
2018,9,6,9,15,877.0,88.0,2.7,20.45,652.0,991.05,746.1
2018,9,6,9,30,884.0,93.0,2.8,21.1,692.0,1008.33,754.8
2018,9,6,9,45,882.5,100.0,2.9,21.75,724.0,1015.32,756.76
2018,9,6,10,0,881.0,107.0,3.0,22.4,756.0,1018.09,756.16
2018,9,6,10,15,889.0,108.0,3.1,22.9,784.5,1019.73,755.43
2018,9,6,10,30,897.0,109.0,3.2,23.4,813.0,1017.34,752.19
2018,9,6,10,45,907.0,108.0,3.3,23.95,836.0,1010.71,746.19
2018,9,6,11,0,917.0,107.0,3.4,24.5,859.0,999.96,737.62
2018,9,6,11,15,920.5,107.0,3.45,24.8,872.5,979.97,723.45
2018,9,6,11,30,924.0,107.0,3.5,25.1,886.0,956.1,706.85
2018,9,6,11,45,926.5,106.5,3.55,25.45,892.0,927.07,686.75
2018,9,6,12,0,929.0,106.0,3.6,25.8,898.0,894.41,664.25
2018,9,6,12,15,931.5,104.5,3.6,25.95,896.5,857.34,638.96
2018,9,6,12,30,934.0,103.0,3.6,26.1,895.0,816.93,611.33
2018,9,6,12,45,935.5,100.5,3.6,26.3,885.5,771.71,579.35
2018,9,6,13,0,937.0,98.0,3.6,26.5,876.0,723.59,543.48
2018,9,6,13,15,933.5,96.5,3.6,26.5,857.5,670.47,503.54
2018,9,6,13,30,930.0,95.0,3.6,26.5,839.0,615.29,460.96
2018,9,6,13,45,925.0,93.5,3.65,26.5,813.5,557.5,415.24
2018,9,6,14,0,920.0,92.0,3.7,26.5,788.0,498.25,366.9
2018,9,6,14,15,911.5,90.5,3.7,26.35,755.5,436.43,315.23
2018,9,6,14,30,903.0,89.0,3.7,26.2,723.0,374.08,261.81
2018,9,6,14,45,892.5,87.0,3.7,26.0,684.5,310.53,206.98
2018,9,6,15,0,882.0,85.0,3.7,25.8,646.0,247.22,153.42
2018,9,6,15,15,867.0,82.5,3.7,25.8,602.0,183.43,104.21
2018,9,6,15,30,852.0,80.0,3.7,25.8,558.0,120.97,67.46
2018,9,6,15,45,831.5,77.5,3.65,25.15,509.5,68.6,52.55
2018,9,6,16,0,811.0,75.0,3.6,24.5,461.0,66.64,51.25
2018,9,6,16,15,783.5,71.0,3.6,23.95,410.0,63.42,48.8
2018,9,6,16,30,756.0,67.0,3.6,23.4,359.0,60.14,46.26
2018,9,6,16,45,715.0,62.5,3.55,22.85,306.0,56.22,43.09
2018,9,6,17,0,674.0,58.0,3.5,22.3,253.0,52.29,39.82
2018,9,6,17,15,612.0,52.0,3.35,21.35,201.5,43.28,32.05
2018,9,6,17,30,550.0,46.0,3.2,20.4,150.0,38.3,27.56
2018,9,6,17,45,449.0,37.5,3.05,19.45,105.0,31.15,20.94
2018,9,6,18,0,348.0,29.0,2.9,18.5,60.0,24.13,12.99
2018,9,6,18,15,199.5,17.5,2.9,17.9,32.5,13.77,0.0
2018,9,6,18,30,51.0,6.0,2.9,17.3,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,2.9,16.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.85,12.3,15.0,58.9,0.0
2018,9,7,6,0,206.0,20.0,2.0,12.8,30.0,156.12,0.0
2018,9,7,6,15,346.0,30.0,2.05,13.4,71.0,281.77,215.97
2018,9,7,6,30,486.0,40.0,2.1,14.0,112.0,402.78,328.33
2018,9,7,6,45,562.5,46.5,2.15,14.65,162.0,488.03,401.62
2018,9,7,7,0,639.0,53.0,2.2,15.3,212.0,573.23,469.61
2018,9,7,7,15,687.5,57.5,2.1,16.15,264.5,644.65,522.39
2018,9,7,7,30,736.0,62.0,2.0,17.0,317.0,717.24,573.01
2018,9,7,7,45,770.0,65.5,1.9,17.9,370.0,776.7,611.38
2018,9,7,8,0,804.0,69.0,1.8,18.8,423.0,835.35,647.4
2018,9,7,8,15,828.5,72.0,1.8,19.7,473.5,883.28,675.6
2018,9,7,8,30,853.0,75.0,1.8,20.6,524.0,918.0,694.17
2018,9,7,8,45,870.5,77.0,1.8,21.45,570.5,952.7,712.58
2018,9,7,9,0,888.0,79.0,1.8,22.3,617.0,984.32,728.64
2018,9,7,9,15,899.5,81.5,1.85,23.2,658.0,1007.21,739.38
2018,9,7,9,30,911.0,84.0,1.9,24.1,699.0,1026.33,747.77
2018,9,7,9,45,919.0,86.5,1.95,24.95,734.0,1037.98,751.63
2018,9,7,10,0,927.0,89.0,2.0,25.8,769.0,1045.53,753.07
2018,9,7,10,15,934.5,90.0,2.1,26.5,798.0,1046.68,751.73
2018,9,7,10,30,942.0,91.0,2.2,27.2,827.0,1043.62,747.93
2018,9,7,10,45,948.5,91.5,2.25,27.9,849.5,1034.78,740.07
2018,9,7,11,0,955.0,92.0,2.3,28.6,872.0,1021.69,729.75
2018,9,7,11,15,958.5,92.0,2.4,29.1,886.0,1001.05,715.92
2018,9,7,11,30,962.0,92.0,2.5,29.6,900.0,976.38,699.61
2018,9,7,11,45,963.5,92.5,2.6,30.05,906.0,946.51,680.1
2018,9,7,12,0,965.0,93.0,2.7,30.5,912.0,912.89,658.14
2018,9,7,12,15,964.5,93.0,2.85,30.75,909.5,873.58,633.21
2018,9,7,12,30,964.0,93.0,3.0,31.0,907.0,831.01,605.82
2018,9,7,12,45,962.0,92.0,3.1,31.3,896.0,783.35,573.83
2018,9,7,13,0,960.0,91.0,3.2,31.6,885.0,732.97,537.61
2018,9,7,13,15,956.0,90.5,3.35,31.55,866.5,679.27,498.94
2018,9,7,13,30,952.0,90.0,3.5,31.5,848.0,623.46,457.4
2018,9,7,13,45,946.0,89.5,3.6,31.45,822.0,564.74,412.13
2018,9,7,14,0,940.0,89.0,3.7,31.4,796.0,504.62,364.21
2018,9,7,14,15,932.0,86.5,3.8,31.1,762.5,440.97,312.43
2018,9,7,14,30,924.0,84.0,3.9,30.8,729.0,376.73,258.69
2018,9,7,14,45,913.0,82.5,4.0,30.45,690.0,312.12,204.01
2018,9,7,15,0,902.0,81.0,4.1,30.1,651.0,247.78,150.55
2018,9,7,15,15,886.5,79.0,4.1,30.1,606.0,183.0,101.4
2018,9,7,15,30,871.0,77.0,4.1,30.1,561.0,119.58,64.94
2018,9,7,15,45,850.5,74.0,4.15,29.1,512.0,73.97,56.15
2018,9,7,16,0,830.0,71.0,4.2,28.1,463.0,64.21,48.46
2018,9,7,16,15,802.5,67.5,4.2,27.3,411.0,61.23,46.28
2018,9,7,16,30,775.0,64.0,4.2,26.5,359.0,58.2,44.02
2018,9,7,16,45,734.5,59.5,4.15,25.65,305.5,54.17,40.84
2018,9,7,17,0,694.0,55.0,4.1,24.8,252.0,50.13,37.53
2018,9,7,17,15,631.5,49.0,3.9,23.7,200.0,44.64,32.86
2018,9,7,17,30,569.0,43.0,3.7,22.6,148.0,39.19,28.0
2018,9,7,17,45,465.5,35.5,3.55,21.5,103.0,29.65,19.38
2018,9,7,18,0,362.0,28.0,3.4,20.4,58.0,23.39,11.62
2018,9,7,18,15,207.5,17.0,3.4,19.7,31.5,13.38,0.0
2018,9,7,18,30,53.0,6.0,3.4,19.0,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.4,18.25,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.65,13.25,14.5,7.47,0.0
2018,9,8,6,0,221.0,19.0,2.9,13.7,29.0,163.16,0.0
2018,9,8,6,15,363.0,27.5,2.95,14.3,69.5,290.62,220.43
2018,9,8,6,30,505.0,36.0,3.0,14.9,110.0,411.75,335.62
2018,9,8,6,45,578.0,42.5,3.05,15.5,159.5,489.65,403.62
2018,9,8,7,0,651.0,49.0,3.1,16.1,209.0,579.19,475.84
2018,9,8,7,15,697.5,53.0,3.05,16.9,261.0,648.64,528.21
2018,9,8,7,30,744.0,57.0,3.0,17.7,313.0,719.18,578.68
2018,9,8,7,45,775.5,61.0,2.95,18.5,365.5,777.32,617.69
2018,9,8,8,0,807.0,65.0,2.9,19.3,418.0,834.53,654.52
2018,9,8,8,15,829.0,68.0,2.9,20.15,467.5,869.73,674.79
2018,9,8,8,30,851.0,71.0,2.9,21.0,517.0,912.65,700.07
2018,9,8,8,45,867.0,74.0,2.9,21.8,563.0,947.15,719.08
2018,9,8,9,0,883.0,77.0,2.9,22.6,609.0,978.5,735.71
2018,9,8,9,15,892.0,80.5,2.95,23.35,649.0,1000.03,746.21
2018,9,8,9,30,901.0,84.0,3.0,24.1,689.0,1017.73,754.26
2018,9,8,9,45,906.0,87.5,3.0,24.8,723.0,1027.41,756.85
2018,9,8,10,0,911.0,91.0,3.0,25.5,757.0,1032.99,756.95
2018,9,8,10,15,918.5,92.5,3.05,26.15,786.0,1034.66,755.3
2018,9,8,10,30,926.0,94.0,3.1,26.8,815.0,1032.17,751.15
2018,9,8,10,45,931.0,95.0,3.15,27.45,836.5,1022.47,742.55
2018,9,8,11,0,936.0,96.0,3.2,28.1,858.0,1008.63,731.49
2018,9,8,11,15,939.0,96.5,3.25,28.55,871.5,988.28,716.96
2018,9,8,11,30,942.0,97.0,3.3,29.0,885.0,963.99,700.02
2018,9,8,11,45,942.5,98.0,3.4,29.5,890.5,934.12,679.71
2018,9,8,12,0,943.0,99.0,3.5,30.0,896.0,900.64,657.02
2018,9,8,12,15,945.5,97.0,3.6,30.2,894.0,862.48,631.91
2018,9,8,12,30,948.0,95.0,3.7,30.4,892.0,820.95,604.36
2018,9,8,12,45,950.0,93.0,3.8,30.65,883.0,775.83,573.53
2018,9,8,13,0,952.0,91.0,3.9,30.9,874.0,727.7,538.37
2018,9,8,13,15,948.0,90.0,4.0,30.85,855.5,673.87,498.83
2018,9,8,13,30,944.0,89.0,4.1,30.8,837.0,617.97,456.55
2018,9,8,13,45,938.0,88.0,4.2,30.75,811.0,559.21,410.76
2018,9,8,14,0,932.0,87.0,4.3,30.7,785.0,499.09,362.39
2018,9,8,14,15,924.5,85.5,4.4,30.45,752.5,436.86,311.13
2018,9,8,14,30,917.0,84.0,4.5,30.2,720.0,373.96,257.95
2018,9,8,14,45,906.0,82.5,4.6,29.95,681.0,309.72,203.2
2018,9,8,15,0,895.0,81.0,4.7,29.7,642.0,245.77,149.77
2018,9,8,15,15,879.5,78.5,4.7,29.7,597.0,181.02,100.52
2018,9,8,15,30,864.0,76.0,4.7,29.7,552.0,117.68,64.08
2018,9,8,15,45,845.0,73.0,4.8,28.75,504.0,73.13,55.57
2018,9,8,16,0,826.0,70.0,4.9,27.8,456.0,63.43,47.89
2018,9,8,16,15,800.5,67.0,4.9,26.95,405.5,60.83,46.04
2018,9,8,16,30,775.0,64.0,4.9,26.1,355.0,58.2,44.11
2018,9,8,16,45,735.0,59.5,4.85,25.25,302.0,54.18,40.92
2018,9,8,17,0,695.0,55.0,4.8,24.4,249.0,50.15,37.61
2018,9,8,17,15,630.5,49.5,4.7,23.3,197.0,45.06,33.25
2018,9,8,17,30,566.0,44.0,4.6,22.2,145.0,36.9,26.04
2018,9,8,17,45,453.0,35.5,4.45,21.05,99.5,29.62,19.29
2018,9,8,18,0,340.0,27.0,4.3,19.9,54.0,22.53,10.08
2018,9,8,18,15,183.0,15.5,4.25,19.15,28.5,12.2,0.0
2018,9,8,18,30,26.0,4.0,4.2,18.4,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.1,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,95.0,9.5,1.85,12.4,13.5,7.47,0.0
2018,9,9,6,0,190.0,19.0,2.0,12.8,27.0,119.8,0.0
2018,9,9,6,15,333.0,29.5,2.1,13.5,67.5,275.55,206.55
2018,9,9,6,30,476.0,40.0,2.2,14.2,108.0,398.99,324.45
2018,9,9,6,45,555.5,47.0,2.3,14.85,158.5,486.95,400.43
2018,9,9,7,0,635.0,54.0,2.4,15.5,209.0,580.56,475.48
2018,9,9,7,15,685.5,59.5,2.3,16.15,262.5,648.76,526.45
2018,9,9,7,30,736.0,65.0,2.2,16.8,316.0,724.44,580.15
2018,9,9,7,45,770.5,68.5,2.15,17.4,369.0,784.52,620.29
2018,9,9,8,0,805.0,72.0,2.1,18.0,422.0,843.72,658.25
2018,9,9,8,15,829.0,75.5,2.05,18.85,472.5,891.86,686.51
2018,9,9,8,30,853.0,79.0,2.0,19.7,523.0,937.71,712.38
2018,9,9,8,45,870.5,81.5,1.95,20.55,569.5,961.65,722.9
2018,9,9,9,0,888.0,84.0,1.9,21.4,616.0,993.68,738.8
2018,9,9,9,15,901.0,86.0,1.9,22.2,657.5,1017.21,749.58
2018,9,9,9,30,914.0,88.0,1.9,23.0,699.0,1037.02,758.01
2018,9,9,9,45,924.0,89.0,1.9,23.85,734.5,1048.69,761.16
2018,9,9,10,0,934.0,90.0,1.9,24.7,770.0,1056.3,761.94
2018,9,9,10,15,928.5,96.5,1.95,25.45,794.5,1050.33,755.35
2018,9,9,10,30,923.0,103.0,2.0,26.2,819.0,1040.06,746.39
2018,9,9,10,45,938.0,99.0,2.05,26.95,843.0,1034.58,740.64
2018,9,9,11,0,953.0,95.0,2.1,27.7,867.0,1024.76,732.26
2018,9,9,11,15,956.0,95.0,2.15,28.35,880.5,1003.43,717.11
2018,9,9,11,30,959.0,95.0,2.2,29.0,894.0,978.1,699.62
2018,9,9,11,45,959.5,96.0,2.25,29.6,899.5,947.66,679.1
2018,9,9,12,0,960.0,97.0,2.3,30.2,905.0,913.53,656.26
