Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,15,829.5,132.0,2.6,22.9,751.0,943.76,701.71
2018,9,29,11,30,800.0,147.0,2.7,23.1,752.0,904.43,675.66
2018,9,29,11,45,674.0,200.0,2.8,23.3,711.0,823.03,619.82
2018,9,29,12,0,548.0,253.0,2.9,23.5,670.0,729.71,552.39
2018,9,29,12,15,495.0,271.0,3.0,23.6,646.0,675.16,513.01
2018,9,29,12,30,442.0,289.0,3.1,23.7,622.0,622.03,473.82
2018,9,29,12,45,588.5,225.5,3.2,23.75,661.5,646.88,493.89
2018,9,29,13,0,735.0,162.0,3.3,23.8,701.0,652.25,498.46
2018,9,29,13,15,733.0,158.0,3.35,23.8,683.0,603.14,460.85
2018,9,29,13,30,731.0,154.0,3.4,23.8,665.0,552.5,421.34
2018,9,29,13,45,682.0,164.0,3.5,23.8,626.0,489.03,371.25
2018,9,29,14,0,633.0,174.0,3.6,23.8,587.0,429.19,322.99
2018,9,29,14,15,742.0,130.5,3.7,23.6,589.5,390.42,287.66
2018,9,29,14,30,851.0,87.0,3.8,23.4,592.0,342.49,242.3
2018,9,29,14,45,835.0,84.5,3.85,23.25,552.0,276.24,184.78
2018,9,29,15,0,819.0,82.0,3.9,23.1,512.0,213.47,131.75
2018,9,29,15,15,796.5,79.0,3.9,23.1,467.0,151.07,85.03
2018,9,29,15,30,774.0,76.0,3.9,23.1,422.0,91.3,53.66
2018,9,29,15,45,662.5,84.5,3.95,22.4,356.5,66.04,51.46
2018,9,29,16,0,551.0,93.0,4.0,21.7,291.0,71.21,56.21
2018,9,29,16,15,571.0,76.5,3.95,21.15,254.5,60.39,47.04
2018,9,29,16,30,591.0,60.0,3.9,20.6,218.0,48.93,37.15
2018,9,29,16,45,525.5,53.5,3.8,20.1,171.5,43.73,32.51
2018,9,29,17,0,460.0,47.0,3.7,19.6,125.0,38.6,27.72
2018,9,29,17,15,332.5,36.5,3.45,18.95,82.5,29.92,19.53
2018,9,29,17,30,205.0,26.0,3.2,18.3,40.0,19.84,6.09
2018,9,29,17,45,111.0,14.5,3.0,17.65,21.0,11.41,0.0
2018,9,29,18,0,17.0,3.0,2.8,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.6,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,14.3,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,14.4,4.0,0.0,0.0
2018,9,30,6,15,142.5,18.0,0.65,14.8,28.0,106.22,0.0
2018,9,30,6,30,257.0,31.0,0.7,15.2,52.0,257.13,178.26
2018,9,30,6,45,361.5,42.0,0.75,15.65,95.0,363.92,290.68
2018,9,30,7,0,466.0,53.0,0.8,16.1,138.0,476.1,383.01
2018,9,30,7,15,515.0,62.5,0.75,16.55,183.5,547.84,438.78
2018,9,30,7,30,564.0,72.0,0.7,17.0,229.0,621.31,492.56
2018,9,30,7,45,630.0,74.5,0.7,17.45,282.0,702.41,549.23
2018,9,30,8,0,696.0,77.0,0.7,17.9,335.0,784.61,603.77
2018,9,30,8,15,728.5,80.5,0.6,18.5,383.0,830.52,629.28
2018,9,30,8,30,761.0,84.0,0.5,19.1,431.0,881.64,657.42
2018,9,30,8,45,785.5,86.5,0.45,19.7,475.5,921.34,677.97
2018,9,30,9,0,810.0,89.0,0.4,20.3,520.0,958.2,696.29
2018,9,30,9,15,828.5,90.5,0.35,20.85,560.0,984.53,707.78
2018,9,30,9,30,847.0,92.0,0.3,21.4,600.0,1007.32,717.1
2018,9,30,9,45,764.0,125.0,0.25,21.95,602.5,959.37,683.13
2018,9,30,10,0,681.0,158.0,0.2,22.5,605.0,915.41,652.99
2018,9,30,10,15,707.5,157.0,0.35,22.85,637.5,932.26,665.25
2018,9,30,10,30,734.0,156.0,0.5,23.2,670.0,945.15,674.4
2018,9,30,10,45,729.0,162.5,0.7,23.6,684.5,931.18,667.83
2018,9,30,11,0,724.0,169.0,0.9,24.0,699.0,913.82,659.2
2018,9,30,11,15,733.5,168.5,1.05,24.3,712.5,899.42,651.56
2018,9,30,11,30,743.0,168.0,1.2,24.6,726.0,881.35,641.31
2018,9,30,11,45,760.0,162.0,1.35,24.9,735.0,860.52,629.1
2018,9,30,12,0,777.0,156.0,1.5,25.2,744.0,829.76,610.14
2018,9,30,12,15,836.5,130.5,1.6,25.35,760.0,817.41,603.06
2018,9,30,12,30,896.0,105.0,1.7,25.5,776.0,789.33,585.24
2018,9,30,12,45,818.0,130.5,1.8,25.6,735.5,720.57,537.35
2018,9,30,13,0,740.0,156.0,1.9,25.7,695.0,649.82,486.6
2018,9,30,13,15,552.0,218.0,2.0,25.55,613.5,539.65,406.2
2018,9,30,13,30,364.0,280.0,2.1,25.4,532.0,441.02,332.92
2018,9,30,13,45,267.0,285.0,2.15,25.2,466.0,369.48,279.37
2018,9,30,14,0,170.0,290.0,2.2,25.0,400.0,303.36,229.62
2018,9,30,14,15,116.0,261.5,2.35,24.7,334.5,245.95,186.38
2018,9,30,14,30,62.0,233.0,2.5,24.4,269.0,194.17,147.45
2018,9,30,14,45,200.5,205.5,2.6,24.1,311.5,202.17,148.88
2018,9,30,15,0,339.0,178.0,2.7,23.8,354.0,189.79,132.69
2018,9,30,15,15,234.0,178.0,2.7,23.8,294.5,149.82,106.32
2018,9,30,15,30,129.0,178.0,2.7,23.8,235.0,125.64,94.2
2018,9,30,15,45,123.0,160.5,2.9,23.05,210.0,108.85,87.75
2018,9,30,16,0,117.0,143.0,3.1,22.3,185.0,97.93,78.93
2018,9,30,16,15,96.5,121.5,3.15,21.8,152.5,84.29,67.49
2018,9,30,16,30,76.0,100.0,3.2,21.3,120.0,71.19,56.27
2018,9,30,16,45,54.5,79.5,3.25,20.85,92.0,57.14,43.95
2018,9,30,17,0,33.0,59.0,3.3,20.4,64.0,42.92,31.25
2018,9,30,17,15,19.5,39.5,3.15,19.9,42.0,29.2,18.68
2018,9,30,17,30,6.0,20.0,3.0,19.4,20.0,15.28,1.68
2018,9,30,17,45,3.0,10.0,2.85,18.85,10.0,7.87,0.0
2018,9,30,18,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,14.2,8.5,6.69,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.6,16.0,12.18,2.8
2018,10,1,6,45,0.0,27.5,1.05,14.95,27.5,20.99,11.74
2018,10,1,7,0,0.0,39.0,1.1,15.3,39.0,29.82,19.58
2018,10,1,7,15,0.0,54.0,1.1,15.85,54.0,42.69,30.7
2018,10,1,7,30,0.0,69.0,1.1,16.4,69.0,55.84,41.89
2018,10,1,7,45,0.0,74.0,1.05,16.95,74.0,58.64,44.16
2018,10,1,8,0,0.0,79.0,1.0,17.5,79.0,61.96,46.76
2018,10,1,8,15,4.5,111.0,1.0,18.25,113.0,95.95,74.92
2018,10,1,8,30,9.0,143.0,1.0,19.0,147.0,130.74,103.04
2018,10,1,8,45,6.5,142.5,0.95,19.8,145.5,125.35,97.81
2018,10,1,9,0,4.0,142.0,0.9,20.6,144.0,120.66,93.32
2018,10,1,9,15,9.0,166.5,0.85,21.15,171.5,147.8,114.74
2018,10,1,9,30,14.0,191.0,0.8,21.7,199.0,174.97,135.68
2018,10,1,9,45,40.5,230.0,0.8,22.2,256.0,260.23,201.87
2018,10,1,10,0,67.0,269.0,0.8,22.7,313.0,326.88,251.63
2018,10,1,10,15,97.0,296.0,0.75,23.2,362.0,382.56,292.02
2018,10,1,10,30,127.0,323.0,0.7,23.7,411.0,460.52,346.99
2018,10,1,10,45,240.5,309.5,0.7,24.15,482.5,573.35,427.51
2018,10,1,11,0,354.0,296.0,0.7,24.6,554.0,657.36,485.2
2018,10,1,11,15,511.0,245.0,0.8,24.95,623.5,759.86,556.0
2018,10,1,11,30,668.0,194.0,0.9,25.3,693.0,839.6,609.92
2018,10,1,11,45,694.0,180.5,0.95,25.6,701.0,821.52,597.2
2018,10,1,12,0,720.0,167.0,1.0,25.9,709.0,798.95,582.59
2018,10,1,12,15,573.0,227.0,1.15,26.05,656.5,702.66,516.67
2018,10,1,12,30,426.0,287.0,1.3,26.2,604.0,608.4,450.78
2018,10,1,12,45,275.5,307.0,1.45,26.35,510.5,479.21,358.74
2018,10,1,13,0,125.0,327.0,1.6,26.5,417.0,365.74,275.06
2018,10,1,13,15,148.0,323.5,1.75,26.5,427.5,364.14,274.76
2018,10,1,13,30,171.0,320.0,1.9,26.5,438.0,359.61,271.35
2018,10,1,13,45,254.5,290.5,2.0,26.5,458.0,367.81,276.88
2018,10,1,14,0,338.0,261.0,2.1,26.5,478.0,358.92,268.3
2018,10,1,14,15,453.5,216.0,2.15,26.2,490.5,345.09,254.08
2018,10,1,14,30,569.0,171.0,2.2,25.9,503.0,312.12,223.01
2018,10,1,14,45,558.5,158.5,2.25,25.6,465.5,257.99,177.96
2018,10,1,15,0,548.0,146.0,2.3,25.3,428.0,205.1,134.94
2018,10,1,15,15,525.5,137.0,2.3,25.3,387.5,154.61,97.87
2018,10,1,15,30,503.0,128.0,2.3,25.3,347.0,107.08,71.63
2018,10,1,15,45,587.0,98.0,2.2,24.4,325.0,74.47,58.19
2018,10,1,16,0,671.0,68.0,2.1,23.5,303.0,55.22,42.09
2018,10,1,16,15,581.0,67.5,2.0,22.95,248.0,54.02,41.21
2018,10,1,16,30,491.0,67.0,1.9,22.4,193.0,53.29,40.6
2018,10,1,16,45,391.5,59.0,1.85,21.85,145.0,47.01,35.02
2018,10,1,17,0,292.0,51.0,1.8,21.3,97.0,38.42,27.24
2018,10,1,17,15,213.5,36.5,1.8,20.8,63.5,27.59,17.1
2018,10,1,17,30,135.0,22.0,1.8,20.3,30.0,16.69,0.0
2018,10,1,17,45,67.5,11.0,1.75,19.8,15.0,8.65,0.0
2018,10,1,18,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,1.15,15.9,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,10,2,6,15,48.0,14.0,1.35,16.1,17.0,42.18,0.0
2018,10,2,6,30,83.0,27.0,1.5,16.3,33.0,114.61,71.17
2018,10,2,6,45,133.0,44.5,1.65,16.5,63.5,180.48,143.91
2018,10,2,7,0,183.0,62.0,1.8,16.7,94.0,244.93,201.16
2018,10,2,7,15,212.5,79.0,1.75,17.25,128.0,295.05,243.93
2018,10,2,7,30,242.0,96.0,1.7,17.8,162.0,346.74,286.2
2018,10,2,7,45,266.0,115.0,1.6,18.35,201.0,397.46,325.64
2018,10,2,8,0,290.0,134.0,1.5,18.9,240.0,448.34,363.6
2018,10,2,8,15,207.5,127.5,1.5,19.65,208.5,363.1,294.04
2018,10,2,8,30,125.0,121.0,1.5,20.4,177.0,253.78,205.26
2018,10,2,8,45,244.0,150.0,1.5,21.2,273.5,429.1,343.13
2018,10,2,9,0,363.0,179.0,1.5,22.0,370.0,611.47,475.93
2018,10,2,9,15,347.0,208.0,1.5,22.6,401.5,603.69,465.93
2018,10,2,9,30,331.0,237.0,1.5,23.2,433.0,619.49,473.97
2018,10,2,9,45,525.5,186.5,1.5,23.8,518.0,782.82,589.57
2018,10,2,10,0,720.0,136.0,1.5,24.4,603.0,930.53,683.76
2018,10,2,10,15,708.0,145.5,1.5,24.85,620.0,920.25,673.05
2018,10,2,10,30,696.0,155.0,1.5,25.3,637.0,906.53,662.16
2018,10,2,10,45,759.5,136.0,1.5,25.75,675.0,924.49,672.01
2018,10,2,11,0,823.0,117.0,1.5,26.2,713.0,945.61,683.53
2018,10,2,11,15,863.0,102.0,1.4,26.55,735.5,930.65,670.93
2018,10,2,11,30,903.0,87.0,1.3,26.9,758.0,923.33,663.78
2018,10,2,11,45,789.0,140.5,1.25,27.2,728.5,857.78,620.24
2018,10,2,12,0,675.0,194.0,1.2,27.5,699.0,787.52,572.59
2018,10,2,12,15,485.5,241.0,1.05,27.65,603.0,640.09,469.46
2018,10,2,12,30,296.0,288.0,0.9,27.8,507.0,497.04,367.27
2018,10,2,12,45,244.0,262.5,0.75,27.95,441.0,417.08,310.1
2018,10,2,13,0,192.0,237.0,0.6,28.1,375.0,342.43,255.36
2018,10,2,13,15,308.5,247.0,0.7,28.15,461.5,406.05,302.23
2018,10,2,13,30,425.0,257.0,0.8,28.2,548.0,464.28,342.2
2018,10,2,13,45,384.5,258.5,0.85,28.25,513.5,406.38,298.95
2018,10,2,14,0,344.0,260.0,0.9,28.3,479.0,360.75,264.69
2018,10,2,14,15,321.5,245.5,1.1,28.15,441.5,313.81,229.37
2018,10,2,14,30,299.0,231.0,1.3,28.0,404.0,269.66,195.38
2018,10,2,14,45,275.5,216.5,1.55,27.85,367.0,228.2,163.24
2018,10,2,15,0,252.0,202.0,1.8,27.7,330.0,189.91,134.02
2018,10,2,15,15,296.5,178.0,1.8,27.7,315.5,156.53,107.39
2018,10,2,15,30,341.0,154.0,1.8,27.7,301.0,118.05,82.79
2018,10,2,15,45,451.0,120.0,2.2,26.95,290.0,85.01,66.43
2018,10,2,16,0,561.0,86.0,2.6,26.2,279.0,66.63,51.29
2018,10,2,16,15,552.5,73.5,2.8,25.55,238.5,58.19,44.29
2018,10,2,16,30,544.0,61.0,3.0,24.9,198.0,49.33,36.76
2018,10,2,16,45,468.5,53.0,3.15,24.25,152.0,43.01,31.2
2018,10,2,17,0,393.0,45.0,3.3,23.6,106.0,36.74,25.45
2018,10,2,17,15,270.0,33.5,3.4,22.85,68.0,27.37,16.49
2018,10,2,17,30,147.0,22.0,3.5,22.1,30.0,16.7,0.0
2018,10,2,17,45,73.5,11.0,3.6,21.4,15.0,8.65,0.0
2018,10,2,18,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.65,20.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.55,19.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.65,16.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.6,16.7,2.0,0.0,0.0
2018,10,3,6,15,54.0,14.5,0.7,16.95,17.5,46.56,0.0
2018,10,3,6,30,89.0,26.0,0.8,17.2,33.0,116.69,68.04
2018,10,3,6,45,203.0,39.5,0.9,17.4,70.5,242.94,192.82
2018,10,3,7,0,317.0,53.0,1.0,17.6,108.0,356.48,289.4
2018,10,3,7,15,327.5,67.5,1.0,17.9,140.5,394.7,321.66
2018,10,3,7,30,338.0,82.0,1.0,18.2,173.0,432.64,352.01
2018,10,3,7,45,233.0,112.0,1.05,18.5,180.5,364.31,296.58
2018,10,3,8,0,128.0,142.0,1.1,18.8,188.0,288.47,233.88
2018,10,3,8,15,313.5,133.0,1.15,19.15,267.0,472.68,381.34
2018,10,3,8,30,499.0,124.0,1.2,19.5,346.0,672.02,527.39
2018,10,3,8,45,403.0,166.0,1.25,19.9,357.0,634.36,494.71
2018,10,3,9,0,307.0,208.0,1.3,20.3,368.0,565.39,441.01
2018,10,3,9,15,434.0,187.5,1.35,20.8,432.5,694.84,535.32
2018,10,3,9,30,561.0,167.0,1.4,21.3,497.0,799.79,606.79
2018,10,3,9,45,467.0,211.0,1.5,21.85,496.0,751.19,568.78
2018,10,3,10,0,373.0,255.0,1.6,22.4,495.0,673.54,511.6
2018,10,3,10,15,475.5,230.0,1.65,22.85,549.0,767.19,577.77
2018,10,3,10,30,578.0,205.0,1.7,23.3,603.0,841.18,627.59
2018,10,3,10,45,600.5,204.0,1.8,23.8,627.5,848.43,630.93
2018,10,3,11,0,623.0,203.0,1.9,24.3,652.0,851.82,632.41
2018,10,3,11,15,661.0,189.5,2.0,24.5,672.0,853.34,633.7
2018,10,3,11,30,699.0,176.0,2.1,24.7,692.0,849.69,631.35
2018,10,3,11,45,698.5,176.0,2.2,24.85,693.5,820.87,612.26
2018,10,3,12,0,698.0,176.0,2.3,25.0,695.0,789.29,590.82
2018,10,3,12,15,694.0,175.0,2.45,24.95,688.0,751.34,565.23
2018,10,3,12,30,690.0,174.0,2.6,24.9,681.0,711.27,537.55
2018,10,3,12,45,738.5,150.0,2.75,24.85,684.5,684.71,519.57
2018,10,3,13,0,787.0,126.0,2.9,24.8,688.0,650.15,494.91
2018,10,3,13,15,664.5,160.0,3.0,24.5,625.0,562.52,429.38
2018,10,3,13,30,542.0,194.0,3.1,24.2,562.0,476.56,364.27
2018,10,3,13,45,681.5,146.0,3.15,23.95,589.5,472.53,359.01
2018,10,3,14,0,821.0,98.0,3.2,23.7,617.0,447.2,334.88
2018,10,3,14,15,610.5,152.0,3.25,23.45,526.0,357.59,264.83
2018,10,3,14,30,400.0,206.0,3.3,23.2,435.0,285.51,210.39
2018,10,3,14,45,370.5,196.0,3.35,22.95,396.5,236.91,170.87
2018,10,3,15,0,341.0,186.0,3.4,22.7,358.0,194.97,137.54
2018,10,3,15,15,266.5,172.0,3.4,22.7,299.0,149.25,105.34
2018,10,3,15,30,192.0,158.0,3.4,22.7,240.0,116.45,86.33
2018,10,3,15,45,148.0,123.5,3.3,22.2,182.0,88.03,70.39
2018,10,3,16,0,104.0,89.0,3.2,21.7,124.0,65.54,51.34
2018,10,3,16,15,52.0,64.0,3.05,21.35,81.5,48.08,36.32
2018,10,3,16,30,0.0,39.0,2.9,21.0,39.0,29.78,20.37
2018,10,3,16,45,0.0,30.5,2.75,20.65,30.5,23.25,14.57
2018,10,3,17,0,0.0,22.0,2.6,20.3,22.0,16.74,8.7
2018,10,3,17,15,16.5,15.0,2.4,19.8,16.0,12.01,4.05
2018,10,3,17,30,33.0,8.0,2.2,19.3,10.0,6.33,0.0
2018,10,3,17,45,16.5,4.0,1.95,18.8,5.0,3.15,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.6,14.9,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,15.0,2.0,0.0,0.0
2018,10,4,6,15,37.5,5.0,1.95,15.3,6.5,28.41,0.0
2018,10,4,6,30,58.0,7.0,2.2,15.6,11.0,70.48,36.32
2018,10,4,6,45,69.0,11.5,2.45,15.9,20.5,83.11,64.21
2018,10,4,7,0,80.0,16.0,2.7,16.2,30.0,100.18,80.97
2018,10,4,7,15,81.5,25.5,2.8,16.45,43.5,104.75,85.98
2018,10,4,7,30,83.0,35.0,2.9,16.7,57.0,120.68,99.88
2018,10,4,7,45,42.0,53.0,3.0,16.95,64.0,94.85,76.56
2018,10,4,8,0,1.0,71.0,3.1,17.2,71.0,55.63,41.54
2018,10,4,8,15,12.0,109.5,3.15,17.55,114.5,102.26,80.93
2018,10,4,8,30,23.0,148.0,3.2,17.9,158.0,150.81,121.07
2018,10,4,8,45,22.0,165.0,3.25,18.25,175.5,164.85,131.87
2018,10,4,9,0,21.0,182.0,3.3,18.6,193.0,178.74,142.47
2018,10,4,9,15,28.5,204.5,3.4,18.9,220.5,228.04,181.76
2018,10,4,9,30,36.0,227.0,3.5,19.2,248.0,257.78,204.89
2018,10,4,9,45,31.0,234.0,3.55,19.5,253.0,256.5,202.89
2018,10,4,10,0,26.0,241.0,3.6,19.8,258.0,232.97,183.53
2018,10,4,10,15,33.0,256.0,3.7,19.95,278.0,275.11,216.5
2018,10,4,10,30,40.0,271.0,3.8,20.1,298.0,294.36,231.22
2018,10,4,10,45,55.5,295.0,3.85,20.3,334.0,330.92,259.52
2018,10,4,11,0,71.0,319.0,3.9,20.5,370.0,366.14,286.43
2018,10,4,11,15,80.0,324.0,4.0,20.65,382.0,373.75,292.06
2018,10,4,11,30,89.0,329.0,4.1,20.8,394.0,380.51,297.13
2018,10,4,11,45,163.0,326.5,4.15,20.95,446.5,454.58,355.02
2018,10,4,12,0,237.0,324.0,4.2,21.1,499.0,520.35,405.25
2018,10,4,12,15,431.5,265.5,4.25,21.1,581.5,619.91,482.75
2018,10,4,12,30,626.0,207.0,4.3,21.1,664.0,693.09,538.6
2018,10,4,12,45,721.0,163.0,4.35,21.1,681.0,684.47,532.52
2018,10,4,13,0,816.0,119.0,4.4,21.1,698.0,662.27,516.16
2018,10,4,13,15,682.0,165.0,4.4,20.95,639.0,577.27,449.7
2018,10,4,13,30,548.0,211.0,4.4,20.8,580.0,494.0,384.32
2018,10,4,13,45,555.0,197.5,4.4,20.65,558.0,448.32,347.31
2018,10,4,14,0,562.0,184.0,4.4,20.5,536.0,401.17,307.85
2018,10,4,14,15,686.0,137.5,4.4,20.3,543.5,373.54,280.31
2018,10,4,14,30,810.0,91.0,4.4,20.1,551.0,328.22,235.95
2018,10,4,14,45,797.0,87.0,4.35,19.9,512.5,266.27,180.98
2018,10,4,15,0,784.0,83.0,4.3,19.7,474.0,205.31,128.74
2018,10,4,15,15,759.5,79.5,4.3,19.7,429.5,144.68,83.14
2018,10,4,15,30,735.0,76.0,4.3,19.7,385.0,87.01,53.19
2018,10,4,15,45,705.5,71.0,4.15,19.15,338.5,62.39,49.06
2018,10,4,16,0,676.0,66.0,4.0,18.6,292.0,53.97,41.9
2018,10,4,16,15,633.5,60.5,3.9,18.15,244.5,49.66,38.21
2018,10,4,16,30,591.0,55.0,3.8,17.7,197.0,45.34,34.38
2018,10,4,16,45,516.5,47.5,3.65,17.25,150.5,39.19,28.75
2018,10,4,17,0,442.0,40.0,3.5,16.8,104.0,33.1,22.95
2018,10,4,17,15,305.0,29.5,3.35,16.25,65.5,24.31,13.86
2018,10,4,17,30,168.0,19.0,3.2,15.7,27.0,15.68,0.0
2018,10,4,17,45,84.0,9.5,3.05,15.2,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.15,10.4,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.5,2.0,0.0,0.0
2018,10,5,6,15,162.0,13.5,1.25,11.25,23.5,116.6,0.0
2018,10,5,6,30,304.0,24.0,1.4,12.0,45.0,278.83,143.44
2018,10,5,6,45,419.5,32.5,1.55,12.75,87.5,401.12,320.56
2018,10,5,7,0,535.0,41.0,1.7,13.5,130.0,520.62,423.18
2018,10,5,7,15,601.5,46.5,1.65,13.9,178.5,596.44,484.8
2018,10,5,7,30,668.0,52.0,1.6,14.3,227.0,683.38,550.92
2018,10,5,7,45,708.5,56.5,1.5,14.7,276.5,747.36,595.91
2018,10,5,8,0,749.0,61.0,1.4,15.1,326.0,810.9,638.15
2018,10,5,8,15,777.0,64.0,1.4,15.6,373.0,859.48,668.91
2018,10,5,8,30,805.0,67.0,1.4,16.1,420.0,906.05,697.37
2018,10,5,8,45,825.0,69.5,1.35,16.6,463.5,941.53,716.82
2018,10,5,9,0,845.0,72.0,1.3,17.1,507.0,961.88,725.85
2018,10,5,9,15,743.5,108.0,1.35,17.8,512.0,928.65,700.56
2018,10,5,9,30,642.0,144.0,1.4,18.5,517.0,869.36,658.47
2018,10,5,9,45,676.5,143.0,1.4,19.2,555.5,901.1,677.37
2018,10,5,10,0,711.0,142.0,1.4,19.9,594.0,929.3,692.6
2018,10,5,10,15,807.0,113.0,1.35,20.6,646.0,976.09,719.03
2018,10,5,10,30,903.0,84.0,1.3,21.3,698.0,1011.8,737.54
2018,10,5,10,45,907.5,85.0,1.3,21.95,716.5,999.8,726.76
2018,10,5,11,0,912.0,86.0,1.3,22.6,735.0,983.81,714.29
2018,10,5,11,15,906.0,90.0,1.3,22.95,743.0,957.38,696.18
2018,10,5,11,30,900.0,94.0,1.3,23.3,751.0,927.49,676.07
2018,10,5,11,45,777.5,143.0,1.35,23.65,712.0,849.69,625.36
2018,10,5,12,0,655.0,192.0,1.4,24.0,673.0,768.6,570.46
2018,10,5,12,15,520.0,228.0,1.5,24.0,608.5,655.35,491.82
2018,10,5,12,30,385.0,264.0,1.6,24.0,544.0,557.56,421.54
2018,10,5,12,45,623.0,184.5,1.7,23.95,627.5,634.98,480.65
2018,10,5,13,0,861.0,105.0,1.8,23.9,711.0,672.76,508.61
2018,10,5,13,15,789.5,125.5,1.9,24.0,669.0,604.88,457.41
2018,10,5,13,30,718.0,146.0,2.0,24.1,627.0,536.57,405.68
2018,10,5,13,45,730.5,135.5,2.15,24.25,607.0,486.85,366.48
2018,10,5,14,0,743.0,125.0,2.3,24.4,587.0,434.57,323.56
2018,10,5,14,15,793.5,102.5,2.4,24.15,571.0,385.93,281.35
2018,10,5,14,30,844.0,80.0,2.5,23.9,555.0,330.99,232.16
2018,10,5,14,45,825.0,78.0,2.55,23.65,514.5,265.13,175.59
2018,10,5,15,0,806.0,76.0,2.6,23.4,474.0,203.09,123.81
2018,10,5,15,15,779.0,73.5,2.6,23.4,428.5,141.69,78.67
2018,10,5,15,30,752.0,71.0,2.6,23.4,383.0,83.52,49.45
2018,10,5,15,45,718.0,67.0,2.75,22.8,335.5,59.58,45.91
2018,10,5,16,0,684.0,63.0,2.9,22.2,288.0,56.21,43.22
2018,10,5,16,15,635.0,58.0,2.8,21.55,239.5,47.86,36.1
2018,10,5,16,30,586.0,53.0,2.7,20.9,191.0,43.8,32.55
2018,10,5,16,45,485.5,47.0,2.6,20.3,142.5,38.59,27.81
2018,10,5,17,0,385.0,41.0,2.5,19.7,94.0,33.65,23.04
2018,10,5,17,15,268.0,29.5,2.7,19.1,59.0,24.24,13.11
2018,10,5,17,30,151.0,18.0,2.9,18.5,24.0,14.16,0.0
2018,10,5,17,45,75.5,9.0,3.1,17.9,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,6,6,15,149.5,11.5,1.55,12.65,21.0,107.07,0.0
2018,10,6,6,30,299.0,23.0,1.8,13.4,42.0,273.18,120.26
2018,10,6,6,45,428.0,29.5,2.05,14.1,84.5,404.43,321.27
2018,10,6,7,0,557.0,36.0,2.3,14.8,127.0,524.71,425.97
2018,10,6,7,15,625.0,41.0,2.35,15.55,176.5,609.97,495.32
2018,10,6,7,30,693.0,46.0,2.4,16.3,226.0,697.95,562.65
2018,10,6,7,45,737.0,49.0,2.45,17.05,276.0,763.43,609.77
2018,10,6,8,0,781.0,52.0,2.5,17.8,326.0,818.29,647.04
2018,10,6,8,15,810.5,55.0,2.65,18.5,374.5,868.45,680.39
2018,10,6,8,30,840.0,58.0,2.8,19.2,423.0,916.79,711.52
2018,10,6,8,45,861.0,60.5,3.0,19.9,468.0,953.63,734.39
2018,10,6,9,0,882.0,63.0,3.2,20.6,513.0,987.47,754.94
2018,10,6,9,15,894.5,66.0,3.3,21.05,552.5,1009.97,767.53
2018,10,6,9,30,907.0,69.0,3.4,21.5,592.0,1028.69,777.66
2018,10,6,9,45,915.0,72.0,3.5,21.9,625.5,1038.82,782.27
2018,10,6,10,0,923.0,75.0,3.6,22.3,659.0,1044.83,784.32
2018,10,6,10,15,931.5,75.5,3.7,22.6,685.5,1044.06,782.34
2018,10,6,10,30,940.0,76.0,3.8,22.9,712.0,1039.1,777.78
2018,10,6,10,45,928.0,84.0,3.85,23.2,726.0,1018.63,762.67
2018,10,6,11,0,916.0,92.0,3.9,23.5,740.0,994.27,745.2
2018,10,6,11,15,886.0,105.0,4.0,23.7,739.5,954.81,718.18
2018,10,6,11,30,856.0,118.0,4.1,23.9,739.0,924.41,697.37
2018,10,6,11,45,880.0,107.5,4.2,24.1,748.0,891.63,674.81
2018,10,6,12,0,904.0,97.0,4.3,24.3,757.0,865.98,657.16
2018,10,6,12,15,932.5,87.0,4.4,24.4,763.5,839.58,639.17
2018,10,6,12,30,961.0,77.0,4.5,24.5,770.0,807.87,617.47
2018,10,6,12,45,956.5,76.5,4.6,24.6,756.0,757.21,581.98
2018,10,6,13,0,952.0,76.0,4.7,24.7,742.0,704.18,541.95
2018,10,6,13,15,946.0,75.5,4.8,24.75,720.5,648.09,498.6
2018,10,6,13,30,940.0,75.0,4.9,24.8,699.0,590.26,452.55
2018,10,6,13,45,932.5,73.0,4.95,24.8,670.5,528.83,402.25
2018,10,6,14,0,925.0,71.0,5.0,24.8,642.0,466.4,349.55
2018,10,6,14,15,912.5,70.0,5.05,24.75,606.5,402.28,294.1
2018,10,6,14,30,900.0,69.0,5.1,24.7,571.0,338.25,237.58
2018,10,6,14,45,883.5,66.5,5.15,24.6,529.5,272.38,179.73
2018,10,6,15,0,867.0,64.0,5.2,24.5,488.0,207.73,125.04
2018,10,6,15,15,845.0,61.5,5.2,24.5,442.5,143.93,77.89
2018,10,6,15,30,823.0,59.0,5.2,24.5,397.0,82.52,47.5
2018,10,6,15,45,788.5,56.5,5.1,24.1,347.5,52.74,39.82
2018,10,6,16,0,754.0,54.0,5.0,23.7,298.0,50.15,37.74
2018,10,6,16,15,699.5,50.5,4.65,23.05,247.0,46.58,34.75
2018,10,6,16,30,645.0,47.0,4.3,22.4,196.0,43.11,31.71
2018,10,6,16,45,558.5,41.5,3.9,21.8,147.5,37.82,26.91
2018,10,6,17,0,472.0,36.0,3.5,21.2,99.0,30.1,19.78
2018,10,6,17,15,325.0,26.5,3.4,20.55,61.0,21.98,10.65
2018,10,6,17,30,178.0,17.0,3.3,19.9,23.0,13.38,0.0
2018,10,6,17,45,89.0,8.5,3.2,19.25,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.5,3.75,14.2,20.5,104.99,0.0
2018,10,7,6,30,292.0,23.0,4.0,14.7,41.0,266.63,92.81
2018,10,7,6,45,422.0,31.0,4.25,15.2,84.0,402.82,320.11
2018,10,7,7,0,552.0,39.0,4.5,15.7,127.0,524.37,428.91
2018,10,7,7,15,621.0,44.5,4.8,16.25,177.0,611.75,503.06
2018,10,7,7,30,690.0,50.0,5.1,16.8,227.0,701.48,575.45
2018,10,7,7,45,732.5,54.5,5.35,17.35,277.5,767.85,626.69
2018,10,7,8,0,775.0,59.0,5.6,17.9,328.0,833.84,675.68
2018,10,7,8,15,804.0,62.5,5.65,18.5,376.5,884.59,710.56
2018,10,7,8,30,833.0,66.0,5.7,19.1,425.0,933.27,742.94
2018,10,7,8,45,853.0,68.0,5.8,19.65,469.0,956.58,756.64
2018,10,7,9,0,873.0,70.0,5.9,20.2,513.0,988.32,776.37
2018,10,7,9,15,888.5,72.5,5.9,20.7,553.0,1012.84,790.22
2018,10,7,9,30,904.0,75.0,5.9,21.2,593.0,1033.68,801.43
2018,10,7,9,45,916.0,76.0,5.9,21.7,626.5,1045.1,806.07
2018,10,7,10,0,928.0,77.0,5.9,22.2,660.0,1052.49,808.07
2018,10,7,10,15,931.5,79.5,5.9,22.55,685.0,1048.94,803.13
2018,10,7,10,30,935.0,82.0,5.9,22.9,710.0,1041.23,795.57
2018,10,7,10,45,933.5,85.0,5.9,23.25,726.5,1025.04,782.36
2018,10,7,11,0,932.0,88.0,5.9,23.6,743.0,1004.89,766.63
2018,10,7,11,15,929.0,91.0,5.85,23.9,752.5,979.49,747.27
2018,10,7,11,30,926.0,94.0,5.8,24.2,762.0,950.44,725.55
2018,10,7,11,45,919.5,97.0,5.8,24.45,762.0,914.85,699.8
2018,10,7,12,0,913.0,100.0,5.8,24.7,762.0,876.18,671.91
2018,10,7,12,15,915.0,98.0,5.75,24.95,757.5,836.42,643.0
2018,10,7,12,30,917.0,96.0,5.7,25.2,753.0,793.51,611.81
2018,10,7,12,45,919.5,93.0,5.7,25.4,741.5,746.98,577.24
2018,10,7,13,0,922.0,90.0,5.7,25.6,730.0,697.6,538.77
2018,10,7,13,15,910.5,90.0,5.7,25.7,706.5,639.93,493.37
2018,10,7,13,30,899.0,90.0,5.7,25.8,683.0,581.17,446.02
2018,10,7,13,45,882.5,91.0,5.7,25.9,652.5,520.05,395.62
2018,10,7,14,0,866.0,92.0,5.7,26.0,622.0,458.92,343.88
2018,10,7,14,15,849.5,90.5,5.65,25.95,586.0,395.22,289.12
2018,10,7,14,30,833.0,89.0,5.6,25.9,550.0,332.03,233.85
2018,10,7,14,45,810.0,87.0,5.55,25.9,508.0,267.93,178.17
2018,10,7,15,0,787.0,85.0,5.5,25.9,466.0,206.02,126.46
2018,10,7,15,15,760.5,82.0,5.5,25.9,421.0,145.42,82.09
2018,10,7,15,30,734.0,79.0,5.5,25.9,376.0,88.05,53.51
2018,10,7,15,45,701.0,73.0,4.95,25.5,328.0,59.12,45.03
2018,10,7,16,0,668.0,67.0,4.4,25.1,280.0,54.67,41.38
2018,10,7,16,15,626.5,59.5,3.95,24.25,232.0,48.93,36.57
2018,10,7,16,30,585.0,52.0,3.5,23.4,184.0,43.08,31.52
2018,10,7,16,45,513.0,44.0,3.05,22.55,138.5,36.51,25.65
2018,10,7,17,0,441.0,36.0,2.6,21.7,93.0,29.97,19.53
2018,10,7,17,15,291.5,25.5,2.5,21.0,56.0,21.08,9.14
2018,10,7,17,30,142.0,15.0,2.4,20.3,19.0,11.8,0.0
2018,10,7,17,45,71.0,7.5,2.35,19.6,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,8,6,15,151.5,10.5,2.05,14.1,19.5,108.03,0.0
2018,10,8,6,30,303.0,21.0,2.3,14.9,39.0,271.75,62.52
2018,10,8,6,45,434.5,28.0,2.55,15.7,81.5,399.58,313.06
2018,10,8,7,0,566.0,35.0,2.8,16.5,124.0,532.05,429.25
2018,10,8,7,15,632.5,40.0,3.05,17.15,173.0,616.41,499.26
2018,10,8,7,30,699.0,45.0,3.3,17.8,222.0,703.3,567.41
2018,10,8,7,45,741.0,48.5,3.55,18.4,271.5,767.79,615.72
2018,10,8,8,0,783.0,52.0,3.8,19.0,321.0,821.56,654.18
2018,10,8,8,15,810.5,54.5,3.85,19.6,368.0,868.92,685.65
2018,10,8,8,30,838.0,57.0,3.9,20.2,415.0,914.42,714.8
2018,10,8,8,45,857.0,59.0,3.9,20.75,458.5,948.37,734.95
2018,10,8,9,0,876.0,61.0,3.9,21.3,502.0,979.31,752.71
2018,10,8,9,15,890.0,63.0,3.9,21.9,540.5,1001.82,764.32
2018,10,8,9,30,904.0,65.0,3.9,22.5,579.0,1020.66,773.42
2018,10,8,9,45,914.0,66.0,3.85,23.05,611.5,1030.18,776.09
2018,10,8,10,0,924.0,67.0,3.8,23.6,644.0,1035.7,776.27
2018,10,8,10,15,931.5,68.0,3.8,24.05,670.0,1034.56,772.85
2018,10,8,10,30,939.0,69.0,3.8,24.5,696.0,1029.25,766.89
2018,10,8,10,45,943.0,70.0,3.8,24.95,714.5,1016.3,756.08
2018,10,8,11,0,947.0,71.0,3.8,25.4,733.0,999.24,742.8
2018,10,8,11,15,950.0,71.0,3.75,25.7,743.5,976.04,725.71
2018,10,8,11,30,953.0,71.0,3.7,26.0,754.0,948.93,706.21
2018,10,8,11,45,953.5,71.5,3.7,26.3,757.0,916.4,683.47
2018,10,8,12,0,954.0,72.0,3.7,26.6,760.0,880.32,658.38
2018,10,8,12,15,953.0,71.5,3.6,26.75,754.5,838.58,629.28
2018,10,8,12,30,952.0,71.0,3.5,26.9,749.0,793.76,598.02
2018,10,8,12,45,948.0,71.0,3.45,27.05,735.5,744.47,563.49
2018,10,8,13,0,944.0,71.0,3.4,27.2,722.0,692.77,524.49
2018,10,8,13,15,938.0,70.5,3.25,27.25,701.0,637.19,481.62
2018,10,8,13,30,932.0,70.0,3.1,27.3,680.0,579.9,436.38
2018,10,8,13,45,923.0,68.5,3.0,27.35,651.0,518.75,387.16
2018,10,8,14,0,914.0,67.0,2.9,27.4,622.0,456.79,335.85
2018,10,8,14,15,901.5,66.5,2.85,27.3,587.5,393.9,282.65
2018,10,8,14,30,889.0,66.0,2.8,27.2,553.0,331.11,228.38
2018,10,8,14,45,872.5,64.0,2.7,27.15,512.5,266.48,172.64
2018,10,8,15,0,856.0,62.0,2.6,27.1,472.0,203.04,119.98
2018,10,8,15,15,833.5,60.0,2.6,27.1,427.0,140.41,74.68
2018,10,8,15,30,811.0,58.0,2.6,27.1,382.0,80.19,45.78
2018,10,8,15,45,778.0,55.0,2.25,26.6,333.5,51.4,38.26
2018,10,8,16,0,745.0,52.0,1.9,26.1,285.0,48.44,35.89
2018,10,8,16,15,694.0,47.5,1.65,25.35,235.0,44.08,32.26
2018,10,8,16,30,643.0,43.0,1.4,24.6,185.0,39.77,28.51
2018,10,8,16,45,560.5,37.5,1.15,23.8,138.0,34.43,23.71
2018,10,8,17,0,478.0,32.0,0.9,23.0,91.0,29.26,18.74
2018,10,8,17,15,319.5,23.0,1.0,22.15,54.5,19.1,6.69
2018,10,8,17,30,161.0,14.0,1.1,21.3,18.0,11.02,0.0
2018,10,8,17,45,80.5,7.0,1.15,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,6,15,124.0,10.5,1.0,13.0,17.5,90.1,0.0
2018,10,9,6,30,248.0,21.0,1.1,13.7,35.0,231.3,18.17
2018,10,9,6,45,380.5,29.5,1.15,14.35,76.0,371.33,288.48
2018,10,9,7,0,513.0,38.0,1.2,15.0,117.0,502.45,402.72
2018,10,9,7,15,586.0,44.0,1.1,15.6,165.5,583.11,467.05
2018,10,9,7,30,659.0,50.0,1.0,16.2,214.0,675.72,535.6
2018,10,9,7,45,705.5,53.5,0.9,16.85,263.5,743.33,581.53
2018,10,9,8,0,752.0,57.0,0.8,17.5,313.0,810.78,624.47
2018,10,9,8,15,783.0,60.0,0.75,18.2,360.5,862.01,654.68
2018,10,9,8,30,814.0,63.0,0.7,18.9,408.0,911.36,682.43
2018,10,9,8,45,835.5,65.0,0.65,19.65,451.5,935.74,692.79
2018,10,9,9,0,857.0,67.0,0.6,20.4,495.0,968.68,708.63
2018,10,9,9,15,872.0,69.5,0.6,21.2,534.0,992.47,719.17
2018,10,9,9,30,887.0,72.0,0.6,22.0,573.0,1012.65,727.49
2018,10,9,9,45,898.0,73.5,0.65,22.75,606.0,1023.6,731.48
2018,10,9,10,0,909.0,75.0,0.7,23.5,639.0,1030.58,733.29
2018,10,9,10,15,918.0,76.0,0.8,24.15,665.5,1030.82,732.56
2018,10,9,10,30,927.0,77.0,0.9,24.8,692.0,1026.92,729.48
2018,10,9,10,45,928.0,79.0,1.05,25.45,709.0,1012.15,720.79
2018,10,9,11,0,929.0,81.0,1.2,26.1,726.0,993.43,709.63
2018,10,9,11,15,934.0,81.0,1.4,26.4,737.5,972.27,698.52
2018,10,9,11,30,939.0,81.0,1.6,26.7,749.0,947.17,684.51
2018,10,9,11,45,883.5,104.5,1.8,27.0,735.0,890.61,649.7
