Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,0,828.0,128.0,2.0,27.3,721.0,843.01,620.14
2018,10,9,12,15,806.5,136.0,2.2,27.35,710.0,796.25,590.89
2018,10,9,12,30,785.0,144.0,2.4,27.4,699.0,748.04,558.61
2018,10,9,12,45,757.5,150.5,2.6,27.45,678.0,696.92,522.74
2018,10,9,13,0,730.0,157.0,2.8,27.5,657.0,641.77,483.06
2018,10,9,13,15,761.5,140.0,3.0,27.3,647.5,600.97,453.51
2018,10,9,13,30,793.0,123.0,3.2,27.1,638.0,555.17,418.73
2018,10,9,13,45,766.0,124.5,3.45,26.95,604.5,493.57,370.68
2018,10,9,14,0,739.0,126.0,3.7,26.8,571.0,432.3,321.42
2018,10,9,14,15,711.5,124.0,3.9,26.4,532.0,370.24,270.46
2018,10,9,14,30,684.0,122.0,4.1,26.0,493.0,310.56,220.34
2018,10,9,14,45,688.5,111.0,4.3,25.6,460.5,254.1,171.5
2018,10,9,15,0,693.0,100.0,4.5,25.2,428.0,196.8,123.33
2018,10,9,15,15,719.5,85.5,4.5,25.2,396.5,138.61,78.57
2018,10,9,15,30,746.0,71.0,4.5,25.2,365.0,81.7,48.74
2018,10,9,15,45,724.0,65.5,4.6,23.9,320.5,58.62,44.93
2018,10,9,16,0,702.0,60.0,4.7,22.6,276.0,54.17,41.4
2018,10,9,16,15,647.0,54.5,4.6,21.7,226.5,49.24,37.23
2018,10,9,16,30,592.0,49.0,4.5,20.8,177.0,40.88,29.91
2018,10,9,16,45,501.5,42.0,4.4,19.95,130.5,34.9,24.46
2018,10,9,17,0,411.0,35.0,4.3,19.1,84.0,29.08,18.77
2018,10,9,17,15,262.5,24.5,4.15,18.35,50.0,20.27,6.05
2018,10,9,17,30,114.0,14.0,4.0,17.6,16.0,11.02,0.0
2018,10,9,17,45,57.0,7.0,3.9,16.85,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,6,15,75.5,11.0,0.9,11.85,15.0,58.59,0.0
2018,10,10,6,30,151.0,22.0,1.0,12.3,30.0,163.9,0.0
2018,10,10,6,45,282.5,34.5,1.15,12.7,69.5,302.36,235.61
2018,10,10,7,0,414.0,47.0,1.3,13.1,109.0,434.32,353.56
2018,10,10,7,15,494.5,55.0,1.25,13.5,156.5,528.96,431.0
2018,10,10,7,30,575.0,63.0,1.2,13.9,204.0,627.25,506.71
2018,10,10,7,45,626.5,68.0,1.15,14.25,252.5,698.48,558.31
2018,10,10,8,0,678.0,73.0,1.1,14.6,301.0,770.09,607.58
2018,10,10,8,15,714.5,76.5,1.0,15.15,348.0,825.1,641.63
2018,10,10,8,30,751.0,80.0,0.9,15.7,395.0,872.44,668.91
2018,10,10,8,45,778.0,81.5,0.8,16.25,438.5,912.62,690.24
2018,10,10,9,0,805.0,83.0,0.7,16.8,482.0,949.98,708.93
2018,10,10,9,15,826.0,84.5,0.75,17.5,521.5,978.09,723.97
2018,10,10,9,30,847.0,86.0,0.8,18.2,561.0,1002.71,736.79
2018,10,10,9,45,864.5,85.5,0.85,18.85,594.5,1004.57,735.33
2018,10,10,10,0,882.0,85.0,0.9,19.5,628.0,1015.5,740.12
2018,10,10,10,15,890.0,86.0,0.95,20.05,653.5,1014.67,737.74
2018,10,10,10,30,898.0,87.0,1.0,20.6,679.0,1009.84,733.17
2018,10,10,10,45,903.0,88.0,1.0,21.15,697.0,998.02,723.42
2018,10,10,11,0,908.0,89.0,1.0,21.7,715.0,982.23,711.45
2018,10,10,11,15,910.5,89.0,1.0,22.05,725.0,959.05,695.55
2018,10,10,11,30,913.0,89.0,1.0,22.4,735.0,932.17,677.49
2018,10,10,11,45,913.5,89.5,1.0,22.75,737.5,900.46,656.43
2018,10,10,12,0,914.0,90.0,1.0,23.1,740.0,865.36,633.23
2018,10,10,12,15,911.0,90.0,1.1,23.25,734.0,823.72,607.6
2018,10,10,12,30,908.0,90.0,1.2,23.4,728.0,779.3,579.68
2018,10,10,12,45,902.0,90.5,1.3,23.55,714.0,730.7,547.34
2018,10,10,13,0,896.0,91.0,1.4,23.7,700.0,679.99,511.29
2018,10,10,13,15,889.5,89.5,1.55,23.65,678.5,625.24,471.81
2018,10,10,13,30,883.0,88.0,1.7,23.6,657.0,568.99,429.51
2018,10,10,13,45,873.0,87.0,1.85,23.6,629.0,510.24,383.44
2018,10,10,14,0,863.0,86.0,2.0,23.6,601.0,450.86,334.99
2018,10,10,14,15,848.5,84.0,2.15,23.4,566.0,388.62,282.9
2018,10,10,14,30,834.0,82.0,2.3,23.2,531.0,324.98,228.32
2018,10,10,14,45,814.0,80.0,2.5,23.0,490.5,261.78,173.88
2018,10,10,15,0,794.0,78.0,2.7,22.8,450.0,200.37,122.68
2018,10,10,15,15,767.5,75.0,2.7,22.8,405.5,139.56,78.15
2018,10,10,15,30,741.0,72.0,2.7,22.8,361.0,81.95,49.7
2018,10,10,15,45,701.0,68.5,3.0,21.9,313.0,60.64,47.06
2018,10,10,16,0,661.0,65.0,3.3,21.0,265.0,53.23,40.86
2018,10,10,16,15,599.5,59.5,3.4,20.25,216.0,48.73,37.01
2018,10,10,16,30,538.0,54.0,3.5,19.5,167.0,44.32,33.06
2018,10,10,16,45,443.5,45.5,3.6,18.75,122.0,37.37,26.67
2018,10,10,17,0,349.0,37.0,3.7,18.0,77.0,30.53,19.92
2018,10,10,17,15,211.5,24.0,3.75,17.3,44.5,19.78,3.65
2018,10,10,17,30,74.0,11.0,3.8,16.6,12.0,8.65,0.0
2018,10,10,17,45,37.0,5.5,3.9,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,6,15,56.5,10.5,1.05,11.7,13.5,45.7,0.0
2018,10,11,6,30,113.0,21.0,1.2,12.2,27.0,134.47,0.0
2018,10,11,6,45,221.0,36.0,1.35,12.7,63.0,260.47,201.01
2018,10,11,7,0,329.0,51.0,1.5,13.2,99.0,371.37,304.22
2018,10,11,7,15,304.5,62.0,1.5,13.65,120.0,374.45,310.51
2018,10,11,7,30,280.0,73.0,1.5,14.1,141.0,375.5,312.83
2018,10,11,7,45,170.0,92.5,1.5,14.5,136.5,285.38,238.05
2018,10,11,8,0,60.0,112.0,1.5,14.9,132.0,170.01,139.96
2018,10,11,8,15,194.5,126.0,1.35,15.5,204.5,354.64,293.48
2018,10,11,8,30,329.0,140.0,1.2,16.1,277.0,504.9,410.05
2018,10,11,8,45,504.5,128.5,1.1,16.65,364.0,693.64,547.06
2018,10,11,9,0,680.0,117.0,1.0,17.2,451.0,873.62,666.19
2018,10,11,9,15,724.5,114.0,0.9,17.85,495.0,918.83,688.77
2018,10,11,9,30,769.0,111.0,0.8,18.5,539.0,960.89,710.27
2018,10,11,9,45,794.0,108.5,0.65,19.15,573.0,973.59,711.31
2018,10,11,10,0,819.0,106.0,0.5,19.8,607.0,989.98,714.95
2018,10,11,10,15,829.5,107.5,0.6,20.3,633.0,992.33,715.94
2018,10,11,10,30,840.0,109.0,0.7,20.8,659.0,990.71,714.79
2018,10,11,10,45,847.5,109.5,0.8,21.25,677.5,980.94,708.8
2018,10,11,11,0,855.0,110.0,0.9,21.7,696.0,967.22,700.46
2018,10,11,11,15,860.5,109.5,1.0,22.05,707.0,946.57,688.01
2018,10,11,11,30,866.0,109.0,1.1,22.4,718.0,910.88,665.86
2018,10,11,11,45,869.0,108.5,1.15,22.7,721.0,881.4,647.04
2018,10,11,12,0,872.0,108.0,1.2,23.0,724.0,848.55,625.83
2018,10,11,12,15,873.5,106.5,1.3,23.2,719.5,810.26,601.73
2018,10,11,12,30,875.0,105.0,1.4,23.4,715.0,769.01,575.29
2018,10,11,12,45,874.5,102.5,1.45,23.6,702.5,722.57,542.93
2018,10,11,13,0,874.0,100.0,1.5,23.8,690.0,673.71,507.47
2018,10,11,13,15,868.0,98.5,1.6,23.85,669.0,620.22,468.2
2018,10,11,13,30,862.0,97.0,1.7,23.9,648.0,565.24,426.35
2018,10,11,13,45,853.5,94.5,1.75,23.95,620.0,508.42,381.31
2018,10,11,14,0,845.0,92.0,1.8,24.0,592.0,448.27,332.2
2018,10,11,14,15,831.5,89.5,1.9,23.95,557.5,385.9,280.11
2018,10,11,14,30,818.0,87.0,2.0,23.9,523.0,324.01,227.04
2018,10,11,14,45,799.5,84.0,2.05,23.8,483.0,261.27,173.17
2018,10,11,15,0,781.0,81.0,2.1,23.7,443.0,200.2,122.49
2018,10,11,15,15,754.0,77.0,2.1,23.7,398.0,139.38,78.26
2018,10,11,15,30,727.0,73.0,2.1,23.7,353.0,81.89,49.87
2018,10,11,15,45,687.0,69.0,2.1,23.25,305.5,56.22,43.0
2018,10,11,16,0,647.0,65.0,2.1,22.8,258.0,53.08,40.42
2018,10,11,16,15,586.0,59.0,1.85,22.0,209.5,48.25,36.31
2018,10,11,16,30,525.0,53.0,1.6,21.2,161.0,43.48,32.06
2018,10,11,16,45,430.0,44.5,1.4,20.4,116.5,36.53,25.72
2018,10,11,17,0,335.0,36.0,1.2,19.6,72.0,29.71,18.92
2018,10,11,17,15,201.5,22.5,1.35,18.9,41.0,18.54,0.13
2018,10,11,17,30,68.0,9.0,1.5,18.2,10.0,7.08,0.0
2018,10,11,17,45,34.0,4.5,1.65,17.55,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,6,15,81.5,9.5,0.95,12.5,13.5,61.59,0.0
2018,10,12,6,30,163.0,19.0,1.0,13.0,27.0,164.98,0.0
2018,10,12,6,45,296.5,30.0,1.05,13.5,65.0,310.21,235.51
2018,10,12,7,0,430.0,41.0,1.1,14.0,103.0,441.98,356.19
2018,10,12,7,15,509.5,48.5,1.25,14.7,150.0,534.7,432.7
2018,10,12,7,30,589.0,56.0,1.4,15.4,197.0,631.51,508.24
2018,10,12,7,45,640.5,61.0,1.5,16.05,245.5,702.65,560.83
2018,10,12,8,0,692.0,66.0,1.6,16.7,294.0,767.77,606.78
2018,10,12,8,15,727.5,70.0,1.7,17.75,341.5,823.35,643.2
2018,10,12,8,30,763.0,74.0,1.8,18.8,389.0,877.27,677.2
2018,10,12,8,45,788.5,76.5,1.9,19.85,432.5,917.17,700.6
2018,10,12,9,0,814.0,79.0,2.0,20.9,476.0,954.25,721.7
2018,10,12,9,15,837.0,79.5,2.0,21.6,516.0,982.99,736.7
2018,10,12,9,30,860.0,80.0,2.0,22.3,556.0,995.62,741.01
2018,10,12,9,45,879.0,79.5,2.0,22.95,590.5,1011.79,748.02
2018,10,12,10,0,898.0,79.0,2.0,23.6,625.0,1024.13,752.56
2018,10,12,10,15,907.0,80.0,2.15,24.25,651.0,1024.17,751.19
2018,10,12,10,30,916.0,81.0,2.3,24.9,677.0,1020.12,747.39
2018,10,12,10,45,922.0,82.0,2.4,25.55,696.0,1008.99,738.57
2018,10,12,11,0,928.0,83.0,2.5,26.2,715.0,993.78,727.29
2018,10,12,11,15,931.5,83.5,2.65,26.6,726.0,971.63,712.77
2018,10,12,11,30,935.0,84.0,2.8,27.0,737.0,945.61,695.72
2018,10,12,11,45,936.5,84.0,2.9,27.35,740.0,913.54,674.34
2018,10,12,12,0,938.0,84.0,3.0,27.7,743.0,877.95,650.57
2018,10,12,12,15,937.0,84.0,3.05,27.9,737.5,837.0,623.12
2018,10,12,12,30,936.0,84.0,3.1,28.1,732.0,793.03,593.45
2018,10,12,12,45,932.5,83.0,3.2,28.25,718.5,743.48,559.23
2018,10,12,13,0,929.0,82.0,3.3,28.4,705.0,691.56,521.0
2018,10,12,13,15,923.0,81.5,3.3,28.4,684.0,636.5,479.32
2018,10,12,13,30,917.0,81.0,3.3,28.4,663.0,579.78,435.17
2018,10,12,13,45,907.5,80.0,3.35,28.4,634.5,519.49,387.1
2018,10,12,14,0,898.0,79.0,3.4,28.4,606.0,458.46,336.87
2018,10,12,14,15,885.5,76.5,3.4,28.25,570.5,394.56,283.13
2018,10,12,14,30,873.0,74.0,3.4,28.1,535.0,330.88,228.38
2018,10,12,14,45,854.5,72.0,3.4,27.95,494.0,266.66,173.3
2018,10,12,15,0,836.0,70.0,3.4,27.8,453.0,200.25,118.66
2018,10,12,15,15,810.0,67.0,3.4,27.8,407.5,136.99,73.14
2018,10,12,15,30,784.0,64.0,3.4,27.8,362.0,76.82,44.26
2018,10,12,15,45,747.5,60.5,3.15,27.0,313.5,55.13,41.39
2018,10,12,16,0,711.0,57.0,2.9,26.2,265.0,51.93,38.85
2018,10,12,16,15,655.5,51.5,2.6,25.0,215.5,46.92,34.67
2018,10,12,16,30,600.0,46.0,2.3,23.8,166.0,41.94,30.34
2018,10,12,16,45,506.5,38.5,2.05,22.55,120.0,32.22,21.74
2018,10,12,17,0,413.0,31.0,1.8,21.3,74.0,25.91,15.42
2018,10,12,17,15,253.5,20.0,1.9,20.55,42.0,16.57,0.0
2018,10,12,17,30,94.0,9.0,2.0,19.8,10.0,7.08,0.0
2018,10,12,17,45,47.0,4.5,2.1,19.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,111.5,9.0,1.35,11.75,14.0,7.08,0.0
2018,10,13,6,30,223.0,18.0,1.5,12.5,28.0,172.29,0.0
2018,10,13,6,45,372.0,27.0,1.65,13.2,68.5,364.8,273.24
2018,10,13,7,0,521.0,36.0,1.8,13.9,109.0,499.06,401.66
2018,10,13,7,15,597.5,41.5,1.95,14.6,157.5,591.75,479.06
2018,10,13,7,30,674.0,47.0,2.1,15.3,206.0,687.09,553.83
2018,10,13,7,45,722.5,51.0,2.2,16.0,256.0,757.41,605.92
2018,10,13,8,0,771.0,55.0,2.3,16.7,306.0,827.67,655.45
2018,10,13,8,15,802.5,58.5,2.3,17.65,354.5,880.28,688.85
2018,10,13,8,30,834.0,62.0,2.3,18.6,403.0,919.63,711.77
2018,10,13,8,45,856.0,64.0,2.3,19.5,447.0,955.9,732.03
2018,10,13,9,0,878.0,66.0,2.3,20.4,491.0,989.28,749.81
2018,10,13,9,15,892.5,68.5,2.3,21.15,530.0,1012.43,760.89
2018,10,13,9,30,907.0,71.0,2.3,21.9,569.0,1031.89,769.53
2018,10,13,9,45,917.5,72.5,2.3,22.6,601.5,1042.04,772.27
2018,10,13,10,0,928.0,74.0,2.3,23.3,634.0,1048.16,772.61
2018,10,13,10,15,935.5,75.5,2.3,23.85,660.0,1047.08,768.95
2018,10,13,10,30,943.0,77.0,2.3,24.4,686.0,1041.82,762.86
2018,10,13,10,45,948.0,77.5,2.35,25.0,704.5,1028.68,752.37
2018,10,13,11,0,953.0,78.0,2.4,25.6,723.0,1011.43,739.46
2018,10,13,11,15,955.5,78.5,2.45,25.85,733.5,987.77,723.57
2018,10,13,11,30,958.0,79.0,2.5,26.1,744.0,960.22,705.26
2018,10,13,11,45,958.0,79.5,2.55,26.4,746.0,926.71,682.92
2018,10,13,12,0,958.0,80.0,2.6,26.7,748.0,889.69,658.23
2018,10,13,12,15,957.0,79.5,2.65,26.8,742.5,847.47,630.45
2018,10,13,12,30,956.0,79.0,2.7,26.9,737.0,802.19,600.37
2018,10,13,12,45,952.5,78.5,2.75,26.95,723.0,752.3,566.29
2018,10,13,13,0,949.0,78.0,2.8,27.0,709.0,699.97,527.92
2018,10,13,13,15,942.5,77.5,2.9,26.95,687.5,643.65,485.92
2018,10,13,13,30,936.0,77.0,3.0,26.9,666.0,585.68,441.23
2018,10,13,13,45,926.5,75.5,3.05,26.8,637.0,523.94,392.12
2018,10,13,14,0,917.0,74.0,3.1,26.7,608.0,461.46,340.71
2018,10,13,14,15,904.0,72.0,3.15,26.5,572.0,396.79,286.16
2018,10,13,14,30,891.0,70.0,3.2,26.3,536.0,332.36,230.51
2018,10,13,14,45,873.0,68.5,3.25,26.1,495.0,267.66,174.63
2018,10,13,15,0,855.0,67.0,3.3,25.9,454.0,204.31,121.99
2018,10,13,15,15,829.5,64.0,3.3,25.9,408.0,136.29,72.48
2018,10,13,15,30,804.0,61.0,3.3,25.9,362.0,74.97,42.99
2018,10,13,15,45,767.0,57.5,3.4,24.95,313.0,53.08,40.02
2018,10,13,16,0,730.0,54.0,3.5,24.0,264.0,49.77,37.36
2018,10,13,16,15,672.5,49.0,3.35,22.95,214.0,45.04,33.35
2018,10,13,16,30,615.0,44.0,3.2,21.9,164.0,40.38,29.21
2018,10,13,16,45,518.0,37.0,3.1,20.9,118.0,33.79,23.17
2018,10,13,17,0,421.0,30.0,3.0,19.9,72.0,25.15,14.62
2018,10,13,17,15,258.0,20.0,3.1,18.95,41.0,16.65,0.0
2018,10,13,17,30,95.0,10.0,3.2,18.0,10.0,7.87,0.0
2018,10,13,17,45,47.5,5.0,3.3,17.1,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,15,101.5,9.0,1.5,10.45,13.0,0.0,0.0
2018,10,14,6,30,203.0,18.0,1.7,11.1,26.0,158.29,0.0
2018,10,14,6,45,351.0,28.0,1.9,11.75,66.0,350.5,259.64
2018,10,14,7,0,499.0,38.0,2.1,12.4,106.0,494.65,400.76
2018,10,14,7,15,552.0,45.5,2.2,13.05,149.5,567.46,463.93
2018,10,14,7,30,605.0,53.0,2.3,13.7,193.0,642.44,524.5
2018,10,14,7,45,644.0,60.5,2.4,14.4,240.5,706.16,573.06
2018,10,14,8,0,683.0,68.0,2.5,15.1,288.0,769.77,619.09
2018,10,14,8,15,755.0,67.0,2.5,15.8,344.5,846.5,671.86
2018,10,14,8,30,827.0,66.0,2.5,16.5,401.0,929.93,727.05
2018,10,14,8,45,851.5,68.5,2.5,17.2,446.0,969.65,750.03
2018,10,14,9,0,876.0,71.0,2.5,17.9,491.0,994.23,762.55
2018,10,14,9,15,893.5,72.5,2.5,18.5,531.0,1018.86,775.34
2018,10,14,9,30,911.0,74.0,2.5,19.1,571.0,1039.88,785.6
2018,10,14,9,45,923.0,76.5,2.45,19.75,605.0,1052.7,789.73
2018,10,14,10,0,935.0,79.0,2.4,20.4,639.0,1061.41,791.3
2018,10,14,10,15,945.5,79.5,2.4,20.95,666.5,1061.87,788.56
2018,10,14,10,30,956.0,80.0,2.4,21.5,694.0,1058.08,783.34
2018,10,14,10,45,963.0,80.0,2.45,22.1,713.0,1045.94,773.35
2018,10,14,11,0,970.0,80.0,2.5,22.7,732.0,1029.58,760.87
2018,10,14,11,15,974.0,80.5,2.5,23.15,743.5,1006.79,744.29
2018,10,14,11,30,978.0,81.0,2.5,23.6,755.0,979.96,725.26
2018,10,14,11,45,981.5,80.5,2.5,24.05,759.0,947.62,702.72
2018,10,14,12,0,985.0,80.0,2.5,24.5,763.0,911.5,677.76
2018,10,14,12,15,985.0,79.5,2.55,24.85,757.5,868.95,649.13
2018,10,14,12,30,985.0,79.0,2.6,25.2,752.0,823.17,618.14
2018,10,14,12,45,982.0,78.0,2.6,25.5,738.0,771.74,582.25
2018,10,14,13,0,979.0,77.0,2.6,25.8,724.0,717.77,541.98
2018,10,14,13,15,973.0,76.5,2.65,25.9,702.0,660.19,498.67
2018,10,14,13,30,967.0,76.0,2.7,26.0,680.0,600.84,452.63
2018,10,14,13,45,958.5,74.5,2.7,26.1,650.5,537.84,402.19
2018,10,14,14,0,950.0,73.0,2.7,26.2,621.0,473.91,349.35
2018,10,14,14,15,937.5,71.0,2.7,26.15,584.5,407.45,293.22
2018,10,14,14,30,925.0,69.0,2.7,26.1,548.0,341.11,235.9
2018,10,14,14,45,907.5,67.0,2.75,26.05,506.0,274.0,178.03
2018,10,14,15,0,890.0,65.0,2.8,26.0,464.0,208.18,123.4
2018,10,14,15,15,865.0,62.5,2.8,26.0,417.0,142.73,76.26
2018,10,14,15,30,840.0,60.0,2.8,26.0,370.0,75.25,42.79
2018,10,14,15,45,806.5,56.0,2.35,25.3,320.5,52.45,39.42
2018,10,14,16,0,773.0,52.0,1.9,24.6,271.0,48.68,36.33
2018,10,14,16,15,719.0,47.5,1.75,23.3,220.5,44.27,32.63
2018,10,14,16,30,665.0,43.0,1.6,22.0,170.0,39.94,28.79
2018,10,14,16,45,566.0,36.5,1.45,20.7,122.0,33.67,23.04
2018,10,14,17,0,467.0,30.0,1.3,19.4,74.0,27.63,16.28
2018,10,14,17,15,274.5,19.0,1.45,18.75,41.0,15.87,0.0
2018,10,14,17,30,82.0,8.0,1.6,18.1,8.0,6.29,0.0
2018,10,14,17,45,41.0,4.0,1.75,17.45,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,118.5,9.0,1.7,10.4,13.5,0.0,0.0
2018,10,15,6,30,237.0,18.0,1.8,11.2,27.0,182.62,0.0
2018,10,15,6,45,393.5,26.5,1.9,12.0,67.5,380.11,273.86
2018,10,15,7,0,550.0,35.0,2.0,12.8,108.0,521.7,419.39
2018,10,15,7,15,627.0,40.0,2.1,13.5,157.0,615.52,498.69
2018,10,15,7,30,704.0,45.0,2.2,14.2,206.0,711.57,574.29
2018,10,15,7,45,751.5,49.5,2.3,14.95,257.0,782.45,627.01
2018,10,15,8,0,799.0,54.0,2.4,15.7,308.0,853.17,676.91
2018,10,15,8,15,830.0,56.5,2.3,16.65,356.5,893.63,700.84
2018,10,15,8,30,861.0,59.0,2.2,17.6,405.0,942.23,729.31
2018,10,15,8,45,883.5,61.0,2.1,18.55,449.5,979.35,748.58
2018,10,15,9,0,906.0,63.0,2.0,19.5,494.0,1013.49,765.2
2018,10,15,9,15,920.0,65.5,1.9,20.3,533.5,1036.29,774.26
2018,10,15,9,30,934.0,68.0,1.8,21.1,573.0,1055.28,780.73
2018,10,15,9,45,944.0,69.5,1.7,21.85,606.0,1064.83,781.21
2018,10,15,10,0,954.0,71.0,1.6,22.6,639.0,1070.25,779.21
2018,10,15,10,15,961.5,72.5,1.5,23.2,665.5,1068.89,773.54
2018,10,15,10,30,969.0,74.0,1.4,23.8,692.0,1063.25,765.42
2018,10,15,10,45,974.0,74.5,1.3,24.35,710.5,1049.61,752.7
2018,10,15,11,0,979.0,75.0,1.2,24.9,729.0,1031.77,737.67
2018,10,15,11,15,981.5,75.5,1.1,25.35,739.5,1007.43,719.16
2018,10,15,11,30,984.0,76.0,1.0,25.8,750.0,979.11,698.43
2018,10,15,11,45,984.5,76.5,0.9,26.25,752.5,945.18,674.4
2018,10,15,12,0,985.0,77.0,0.8,26.7,755.0,907.62,648.3
2018,10,15,12,15,983.5,76.5,0.9,26.9,748.5,863.94,622.46
2018,10,15,12,30,982.0,76.0,1.0,27.1,742.0,817.17,594.13
2018,10,15,12,45,978.0,75.0,1.05,27.3,727.5,765.24,560.69
2018,10,15,13,0,974.0,74.0,1.1,27.5,713.0,710.89,522.78
2018,10,15,13,15,968.0,74.0,1.25,27.5,691.5,654.16,483.13
2018,10,15,13,30,962.0,74.0,1.4,27.5,670.0,595.64,440.28
2018,10,15,13,45,953.5,72.0,1.5,27.55,640.5,532.52,391.79
2018,10,15,14,0,945.0,70.0,1.6,27.6,611.0,468.51,340.61
2018,10,15,14,15,932.0,69.0,1.7,27.4,575.0,403.17,286.83
2018,10,15,14,30,919.0,68.0,1.8,27.2,539.0,337.97,231.56
2018,10,15,14,45,900.5,66.0,1.9,27.05,497.0,271.08,174.73
2018,10,15,15,0,882.0,64.0,2.0,26.9,455.0,205.61,121.03
2018,10,15,15,15,856.5,61.5,2.0,26.9,408.5,140.7,74.67
2018,10,15,15,30,831.0,59.0,2.0,26.9,362.0,73.88,41.79
2018,10,15,15,45,793.5,55.5,1.8,26.0,312.0,51.86,38.8
2018,10,15,16,0,756.0,52.0,1.6,25.1,262.0,48.46,36.05
2018,10,15,16,15,696.5,47.5,1.5,23.8,211.5,44.04,32.34
2018,10,15,16,30,637.0,43.0,1.4,22.5,161.0,39.72,28.5
2018,10,15,16,45,519.0,35.5,1.35,21.25,112.5,32.53,21.93
2018,10,15,17,0,401.0,28.0,1.3,20.0,64.0,23.47,12.51
2018,10,15,17,15,236.0,17.5,1.3,19.25,35.5,13.77,0.0
2018,10,15,17,30,71.0,7.0,1.3,18.5,7.0,5.51,0.0
2018,10,15,17,45,35.5,3.5,1.35,17.7,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.45,10.15,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.6,10.7,25.0,172.06,0.0
2018,10,16,6,45,378.5,25.5,1.75,11.25,64.5,365.97,256.4
2018,10,16,7,0,534.0,34.0,1.9,11.8,104.0,508.24,409.33
2018,10,16,7,15,611.5,40.0,1.95,12.5,152.5,602.79,489.71
2018,10,16,7,30,689.0,46.0,2.0,13.2,201.0,700.06,566.36
2018,10,16,7,45,736.5,50.0,2.05,13.9,251.0,769.85,618.31
2018,10,16,8,0,784.0,54.0,2.1,14.6,301.0,839.4,667.33
2018,10,16,8,15,816.0,57.0,2.0,15.45,349.0,891.9,700.05
2018,10,16,8,30,848.0,60.0,1.9,16.3,397.0,931.11,721.98
2018,10,16,8,45,870.0,62.5,1.8,17.15,441.5,968.11,741.48
2018,10,16,9,0,892.0,65.0,1.7,18.0,486.0,1002.14,758.21
2018,10,16,9,15,907.5,66.5,1.7,18.85,525.0,1024.84,768.47
2018,10,16,9,30,923.0,68.0,1.7,19.7,564.0,1043.87,776.36
2018,10,16,9,45,933.5,70.0,1.65,20.5,597.0,1054.53,778.23
2018,10,16,10,0,944.0,72.0,1.6,21.3,630.0,1061.08,777.65
2018,10,16,10,15,951.5,73.0,1.65,21.95,655.5,1059.1,773.92
2018,10,16,10,30,959.0,74.0,1.7,22.6,681.0,1052.9,767.79
2018,10,16,10,45,962.5,74.5,1.7,23.2,698.5,1037.92,755.7
2018,10,16,11,0,966.0,75.0,1.7,23.8,716.0,1018.86,741.31
2018,10,16,11,15,968.0,75.5,1.75,24.25,726.0,994.36,724.78
2018,10,16,11,30,970.0,76.0,1.8,24.7,736.0,965.97,705.84
2018,10,16,11,45,970.5,76.5,1.85,25.1,738.5,932.49,683.77
2018,10,16,12,0,971.0,77.0,1.9,25.5,741.0,895.44,659.33
2018,10,16,12,15,969.0,76.5,1.95,25.8,734.5,851.92,630.74
2018,10,16,12,30,967.0,76.0,2.0,26.1,728.0,805.41,599.91
2018,10,16,12,45,963.0,76.0,2.0,26.35,714.0,755.23,565.4
2018,10,16,13,0,959.0,76.0,2.0,26.6,700.0,702.62,526.65
2018,10,16,13,15,952.5,75.0,2.0,26.65,678.0,645.36,483.96
2018,10,16,13,30,946.0,74.0,2.0,26.7,656.0,586.47,438.72
2018,10,16,13,45,936.5,73.0,2.0,26.75,627.0,524.75,389.87
2018,10,16,14,0,927.0,72.0,2.0,26.8,598.0,462.25,338.75
2018,10,16,14,15,914.0,70.0,2.0,26.7,562.0,397.1,284.25
2018,10,16,14,30,901.0,68.0,2.0,26.6,526.0,332.18,228.62
2018,10,16,14,45,882.5,66.0,2.0,26.5,484.5,266.47,172.38
2018,10,16,15,0,864.0,64.0,2.0,26.4,443.0,202.21,119.43
2018,10,16,15,15,837.5,61.0,2.0,26.4,396.5,138.03,73.51
2018,10,16,15,30,811.0,58.0,2.0,26.4,350.0,72.17,40.93
2018,10,16,15,45,771.5,55.0,1.75,25.5,301.0,51.15,38.29
2018,10,16,16,0,732.0,52.0,1.5,24.6,252.0,48.16,35.88
2018,10,16,16,15,669.5,47.0,1.45,23.3,202.0,43.36,31.8
2018,10,16,16,30,607.0,42.0,1.4,22.0,152.0,38.64,27.59
2018,10,16,16,45,502.5,34.5,1.35,20.65,106.5,31.57,21.1
2018,10,16,17,0,398.0,27.0,1.3,19.3,61.0,22.66,11.36
2018,10,16,17,15,230.0,17.0,1.45,18.65,33.5,13.38,0.0
2018,10,16,17,30,62.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.7,17.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,17,6,15,79.0,7.5,1.05,10.25,10.0,0.0,0.0
2018,10,17,6,30,158.0,15.0,1.1,10.7,20.0,124.35,0.0
2018,10,17,6,45,314.5,25.0,1.15,11.15,57.5,315.13,212.19
2018,10,17,7,0,471.0,35.0,1.2,11.6,95.0,470.08,376.98
2018,10,17,7,15,553.5,42.0,1.2,12.2,142.5,565.42,457.31
2018,10,17,7,30,636.0,49.0,1.2,12.8,190.0,657.43,529.32
2018,10,17,7,45,687.0,53.0,1.2,13.35,238.5,729.12,582.22
2018,10,17,8,0,738.0,57.0,1.2,13.9,287.0,800.68,632.09
2018,10,17,8,15,772.0,61.0,1.1,14.75,334.5,855.41,665.5
2018,10,17,8,30,806.0,65.0,1.0,15.6,382.0,908.36,695.9
2018,10,17,8,45,829.5,67.5,0.9,16.45,425.5,946.52,714.91
2018,10,17,9,0,853.0,70.0,0.8,17.3,469.0,969.67,723.42
2018,10,17,9,15,869.5,72.0,0.85,18.15,507.5,993.56,735.48
2018,10,17,9,30,886.0,74.0,0.9,19.0,546.0,1013.91,745.17
2018,10,17,9,45,899.0,76.0,0.9,19.85,579.5,1026.92,749.15
2018,10,17,10,0,912.0,78.0,0.9,20.7,613.0,1035.96,750.82
2018,10,17,10,15,920.5,79.0,0.85,21.45,638.5,1035.08,745.68
2018,10,17,10,30,929.0,80.0,0.8,22.2,664.0,1030.1,738.32
2018,10,17,10,45,935.0,80.5,0.8,22.9,682.5,1017.92,728.04
2018,10,17,11,0,941.0,81.0,0.8,23.6,701.0,1001.66,715.55
2018,10,17,11,15,944.0,81.5,0.7,24.15,711.5,978.56,697.35
2018,10,17,11,30,947.0,82.0,0.6,24.7,722.0,951.62,677.06
2018,10,17,11,45,948.0,82.0,0.55,25.25,724.0,918.62,654.31
2018,10,17,12,0,949.0,82.0,0.5,25.8,726.0,882.13,629.56
2018,10,17,12,15,947.0,82.0,0.4,26.0,720.0,839.93,601.2
2018,10,17,12,30,945.0,82.0,0.3,26.2,714.0,794.79,571.06
2018,10,17,12,45,940.5,81.5,0.25,26.45,700.0,744.65,537.58
2018,10,17,13,0,936.0,81.0,0.2,26.7,686.0,692.23,500.56
2018,10,17,13,15,929.0,80.0,0.35,26.8,664.0,635.8,462.63
2018,10,17,13,30,922.0,79.0,0.5,26.9,642.0,577.84,421.83
2018,10,17,13,45,912.5,77.5,0.6,26.95,613.0,516.94,376.44
2018,10,17,14,0,903.0,76.0,0.7,27.0,584.0,455.33,328.39
2018,10,17,14,15,889.0,74.5,0.85,26.85,548.5,391.67,277.27
2018,10,17,14,30,875.0,73.0,1.0,26.7,513.0,328.35,224.55
2018,10,17,14,45,855.5,70.5,1.15,26.55,471.5,263.56,170.21
2018,10,17,15,0,836.0,68.0,1.3,26.4,430.0,197.01,116.21
2018,10,17,15,15,808.0,65.0,1.3,26.4,384.5,133.82,71.21
2018,10,17,15,30,780.0,62.0,1.3,26.4,339.0,74.0,42.97
2018,10,17,15,45,739.0,58.5,1.35,25.4,290.5,53.46,40.28
2018,10,17,16,0,698.0,55.0,1.4,24.4,242.0,50.21,37.65
2018,10,17,16,15,634.0,49.5,1.35,23.1,193.0,45.12,33.32
2018,10,17,16,30,570.0,44.0,1.3,21.8,144.0,36.95,26.13
2018,10,17,16,45,461.5,36.0,1.3,20.5,100.0,30.08,19.76
2018,10,17,17,0,353.0,28.0,1.3,19.2,56.0,23.41,11.14
2018,10,17,17,15,191.0,16.0,1.4,18.45,29.5,12.59,0.0
2018,10,17,17,30,29.0,4.0,1.5,17.7,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.6,16.95,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,6,15,73.0,7.0,0.95,10.7,9.0,0.0,0.0
2018,10,18,6,30,146.0,14.0,0.9,11.2,18.0,115.12,0.0
2018,10,18,6,45,299.0,24.5,0.9,11.65,54.5,300.99,191.54
2018,10,18,7,0,452.0,35.0,0.9,12.1,91.0,455.29,362.56
2018,10,18,7,15,518.5,43.0,0.85,12.7,134.5,537.89,432.82
2018,10,18,7,30,585.0,51.0,0.8,13.3,178.0,623.94,499.73
2018,10,18,7,45,620.5,58.5,0.75,13.85,223.0,683.6,543.12
2018,10,18,8,0,656.0,66.0,0.7,14.4,268.0,743.03,583.71
2018,10,18,8,15,698.0,70.5,0.6,15.1,316.0,803.61,621.54
2018,10,18,8,30,740.0,75.0,0.5,15.8,364.0,856.72,652.12
2018,10,18,8,45,790.0,73.5,0.4,16.5,413.0,915.24,684.76
2018,10,18,9,0,840.0,72.0,0.3,17.2,462.0,971.28,714.22
2018,10,18,9,15,857.0,74.5,0.35,17.95,500.5,984.08,718.74
2018,10,18,9,30,874.0,77.0,0.4,18.7,539.0,1005.43,729.44
2018,10,18,9,45,886.0,78.5,0.5,19.5,571.0,1016.64,734.76
2018,10,18,10,0,898.0,80.0,0.6,20.3,603.0,1023.97,737.95
2018,10,18,10,15,907.0,81.0,0.65,21.0,628.5,1023.63,735.65
2018,10,18,10,30,916.0,82.0,0.7,21.7,654.0,1019.23,731.12
2018,10,18,10,45,921.5,83.0,0.8,22.45,672.0,1007.3,723.1
2018,10,18,11,0,927.0,84.0,0.9,23.2,690.0,991.36,712.7
2018,10,18,11,15,931.0,84.5,0.9,23.8,701.0,969.46,697.08
2018,10,18,11,30,935.0,85.0,0.9,24.4,712.0,943.7,679.27
2018,10,18,11,45,936.0,85.0,0.9,25.0,714.5,911.03,657.22
2018,10,18,12,0,937.0,85.0,0.9,25.6,717.0,874.91,633.09
2018,10,18,12,15,935.5,85.0,0.9,25.95,711.0,833.52,606.15
2018,10,18,12,30,934.0,85.0,0.9,26.3,705.0,789.19,577.19
2018,10,18,12,45,930.0,84.0,0.85,26.6,691.0,739.35,542.87
2018,10,18,13,0,926.0,83.0,0.8,26.9,677.0,687.24,505.11
2018,10,18,13,15,919.0,82.0,0.75,27.0,655.0,631.3,464.15
2018,10,18,13,30,912.0,81.0,0.7,27.1,633.0,573.87,420.93
2018,10,18,13,45,902.0,79.5,0.6,27.15,604.0,513.29,373.77
2018,10,18,14,0,892.0,78.0,0.5,27.2,575.0,452.08,324.7
2018,10,18,14,15,878.0,76.0,0.6,27.1,539.5,388.63,273.92
2018,10,18,14,30,864.0,74.0,0.7,27.0,504.0,325.58,221.71
2018,10,18,14,45,844.0,72.0,0.75,26.9,463.5,259.26,166.51
2018,10,18,15,0,824.0,70.0,0.8,26.8,423.0,196.43,115.72
2018,10,18,15,15,795.5,67.0,0.8,26.8,377.5,133.98,71.59
2018,10,18,15,30,767.0,64.0,0.8,26.8,332.0,74.98,43.93
2018,10,18,15,45,725.5,59.5,0.8,25.9,283.5,54.09,40.71
2018,10,18,16,0,684.0,55.0,0.8,25.0,235.0,50.06,37.42
2018,10,18,16,15,619.5,49.0,0.9,23.8,186.5,44.58,32.73
2018,10,18,16,30,555.0,43.0,1.0,22.6,138.0,36.06,25.23
2018,10,18,16,45,445.0,35.0,1.05,21.4,95.0,29.21,18.85
2018,10,18,17,0,335.0,27.0,1.1,20.2,52.0,22.55,9.45
2018,10,18,17,15,180.5,15.5,1.15,19.45,27.5,12.2,0.0
2018,10,18,17,30,26.0,4.0,1.2,18.7,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.25,17.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.0,12.0,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.4,17.0,107.36,0.0
2018,10,19,6,45,284.0,24.5,0.95,12.85,52.0,287.56,169.6
2018,10,19,7,0,433.0,35.0,0.9,13.3,87.0,440.4,348.59
2018,10,19,7,15,518.5,42.5,0.9,13.9,133.0,537.61,430.72
2018,10,19,7,30,604.0,50.0,0.9,14.5,179.0,639.52,509.71
2018,10,19,7,45,657.5,55.0,0.9,15.15,227.5,705.06,557.53
2018,10,19,8,0,711.0,60.0,0.9,15.8,276.0,779.54,609.02
2018,10,19,8,15,747.0,64.0,0.9,16.65,323.0,835.57,644.52
2018,10,19,8,30,783.0,68.0,0.9,17.5,370.0,889.91,677.41
2018,10,19,8,45,807.5,70.5,0.9,18.35,413.0,928.63,698.68
2018,10,19,9,0,832.0,73.0,0.9,19.2,456.0,964.46,717.61
2018,10,19,9,15,849.0,76.0,1.05,20.1,494.5,990.13,732.43
2018,10,19,9,30,866.0,79.0,1.2,21.0,533.0,999.68,736.82
