Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,7.0,0.85,6.3,7.5,12.63,0.0
2018,12,9,7,30,18.0,14.0,0.8,6.5,15.0,35.71,0.0
2018,12,9,7,45,11.5,28.0,0.8,6.7,29.0,44.6,28.86
2018,12,9,8,0,5.0,42.0,0.8,6.9,43.0,45.8,33.48
2018,12,9,8,15,13.0,58.0,0.95,7.2,60.5,69.24,54.79
2018,12,9,8,30,21.0,74.0,1.1,7.5,78.0,105.12,86.53
2018,12,9,8,45,19.5,84.0,1.25,7.8,88.5,110.75,91.6
2018,12,9,9,0,18.0,94.0,1.4,8.1,99.0,103.44,85.35
2018,12,9,9,15,22.0,105.5,1.4,8.4,112.5,131.51,109.54
2018,12,9,9,30,26.0,117.0,1.4,8.7,126.0,145.97,121.76
2018,12,9,9,45,76.0,121.5,1.35,8.95,151.0,195.9,165.87
2018,12,9,10,0,126.0,126.0,1.3,9.2,176.0,266.03,225.36
2018,12,9,10,15,83.0,125.5,1.35,9.45,159.0,219.65,184.52
2018,12,9,10,30,40.0,125.0,1.4,9.7,142.0,155.46,128.99
2018,12,9,10,45,20.5,127.5,1.4,9.9,136.0,137.51,112.92
2018,12,9,11,0,1.0,130.0,1.4,10.1,130.0,107.92,86.88
2018,12,9,11,15,1.5,112.0,1.5,10.15,112.5,90.76,72.36
2018,12,9,11,30,2.0,94.0,1.6,10.2,95.0,74.89,58.86
2018,12,9,11,45,1.0,93.5,1.75,10.25,94.0,73.46,57.58
2018,12,9,12,0,0.0,93.0,1.9,10.3,93.0,72.13,56.39
2018,12,9,12,15,1.5,109.0,1.9,10.25,109.5,86.95,69.08
2018,12,9,12,30,3.0,125.0,1.9,10.2,126.0,101.83,81.77
2018,12,9,12,45,7.5,144.0,1.95,10.2,147.5,121.48,98.51
2018,12,9,13,0,12.0,163.0,2.0,10.2,169.0,140.87,114.94
2018,12,9,13,15,21.5,143.0,1.95,10.1,152.5,127.61,104.01
2018,12,9,13,30,31.0,123.0,1.9,10.0,136.0,120.33,98.03
2018,12,9,13,45,81.0,130.0,1.9,9.95,162.5,157.51,129.54
2018,12,9,14,0,131.0,137.0,1.9,9.9,189.0,179.46,147.14
2018,12,9,14,15,176.0,132.0,1.8,9.75,195.5,182.58,148.09
2018,12,9,14,30,221.0,127.0,1.7,9.6,202.0,185.93,148.28
2018,12,9,14,45,171.0,110.0,1.6,9.45,164.5,141.67,110.65
2018,12,9,15,0,121.0,93.0,1.5,9.3,127.0,100.86,76.67
2018,12,9,15,15,116.0,84.0,1.5,9.3,112.5,83.43,61.44
2018,12,9,15,30,111.0,75.0,1.5,9.3,98.0,66.49,47.6
2018,12,9,15,45,75.5,57.5,1.25,8.75,71.5,43.83,31.27
2018,12,9,16,0,40.0,40.0,1.0,8.2,45.0,29.89,20.77
2018,12,9,16,15,34.5,26.5,0.95,8.0,29.5,20.13,10.44
2018,12,9,16,30,29.0,13.0,0.9,7.8,14.0,10.19,0.0
2018,12,9,16,45,14.5,6.5,0.9,7.55,7.0,5.11,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.5,1.35,6.0,4.5,3.94,0.0
2018,12,10,7,30,1.0,9.0,1.5,6.3,9.0,7.9,0.0
2018,12,10,7,45,2.0,23.0,1.7,6.55,23.0,20.18,9.58
2018,12,10,8,0,3.0,37.0,1.9,6.8,37.0,35.98,25.01
2018,12,10,8,15,29.0,50.5,2.0,7.15,56.0,81.39,65.92
2018,12,10,8,30,55.0,64.0,2.1,7.5,75.0,136.86,115.3
2018,12,10,8,45,47.0,83.0,2.25,7.85,94.0,135.62,114.28
2018,12,10,9,0,39.0,102.0,2.4,8.2,113.0,150.26,126.53
2018,12,10,9,15,31.5,113.5,2.55,8.65,123.0,152.97,128.32
2018,12,10,9,30,24.0,125.0,2.7,9.1,133.0,155.8,130.06
2018,12,10,9,45,45.5,125.5,2.85,9.6,142.5,171.84,144.35
2018,12,10,10,0,67.0,126.0,3.0,10.1,152.0,189.13,159.45
2018,12,10,10,15,35.5,119.5,3.05,10.6,133.5,147.54,122.44
2018,12,10,10,30,4.0,113.0,3.1,11.1,115.0,96.2,77.12
2018,12,10,10,45,2.0,101.0,3.15,11.55,102.0,82.12,64.89
2018,12,10,11,0,0.0,89.0,3.2,12.0,89.0,69.1,53.57
2018,12,10,11,15,2.5,111.5,3.15,12.35,112.5,91.25,72.33
2018,12,10,11,30,5.0,134.0,3.1,12.7,136.0,113.77,91.21
2018,12,10,11,45,22.5,162.0,3.05,13.05,173.0,154.49,125.68
2018,12,10,12,0,40.0,190.0,3.0,13.4,210.0,210.56,172.17
2018,12,10,12,15,159.0,188.0,3.0,13.55,265.0,312.98,258.64
2018,12,10,12,30,278.0,186.0,3.0,13.7,320.0,404.72,333.6
2018,12,10,12,45,542.0,133.5,2.95,13.9,388.0,532.54,436.85
2018,12,10,13,0,806.0,81.0,2.9,14.1,456.0,625.11,508.16
2018,12,10,13,15,838.0,72.0,2.9,14.15,448.5,592.87,480.56
2018,12,10,13,30,870.0,63.0,2.9,14.2,441.0,552.13,446.21
2018,12,10,13,45,859.0,61.0,2.9,14.25,416.5,497.06,399.28
2018,12,10,14,0,848.0,59.0,2.9,14.3,392.0,441.5,350.64
2018,12,10,14,15,829.5,57.0,2.75,14.15,361.5,382.81,298.22
2018,12,10,14,30,811.0,55.0,2.6,14.0,331.0,325.23,245.58
2018,12,10,14,45,783.0,52.5,2.45,13.85,295.5,264.78,190.35
2018,12,10,15,0,755.0,50.0,2.3,13.7,260.0,206.88,137.89
2018,12,10,15,15,712.0,47.0,2.3,13.7,221.0,149.15,89.02
2018,12,10,15,30,669.0,44.0,2.3,13.7,182.0,96.3,50.55
2018,12,10,15,45,601.5,38.5,1.7,12.25,142.0,45.9,26.16
2018,12,10,16,0,534.0,33.0,1.1,10.8,102.0,30.43,21.0
2018,12,10,16,15,406.5,26.0,1.15,10.35,67.0,23.76,13.19
2018,12,10,16,30,279.0,19.0,1.2,9.9,32.0,15.88,0.0
2018,12,10,16,45,139.5,9.5,1.25,9.4,16.0,7.47,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,7,15,128.0,9.0,1.35,2.95,14.0,108.06,0.0
2018,12,11,7,30,256.0,18.0,1.5,3.6,28.0,223.88,0.0
2018,12,11,7,45,400.0,25.0,1.7,4.3,63.5,412.89,296.71
2018,12,11,8,0,544.0,32.0,1.9,5.0,99.0,563.0,458.92
2018,12,11,8,15,613.5,37.0,1.95,5.6,139.5,645.7,532.15
2018,12,11,8,30,683.0,42.0,2.0,6.2,180.0,728.51,599.76
2018,12,11,8,45,727.0,45.0,2.05,6.85,219.5,784.36,643.41
2018,12,11,9,0,771.0,48.0,2.1,7.5,259.0,838.43,683.57
2018,12,11,9,15,795.5,51.0,2.05,8.1,294.5,871.55,705.71
2018,12,11,9,30,820.0,54.0,2.0,8.7,330.0,901.79,724.86
2018,12,11,9,45,836.0,57.0,1.95,9.35,361.0,909.62,727.13
2018,12,11,10,0,852.0,60.0,1.9,10.0,392.0,924.91,734.69
2018,12,11,10,15,864.5,62.0,1.8,10.5,417.0,931.86,735.85
2018,12,11,10,30,877.0,64.0,1.7,11.0,442.0,935.19,734.51
2018,12,11,10,45,884.0,65.0,1.65,11.5,460.0,928.26,726.8
2018,12,11,11,0,891.0,66.0,1.6,12.0,478.0,917.73,716.86
2018,12,11,11,15,895.5,66.5,1.65,12.45,489.0,900.67,704.05
2018,12,11,11,30,900.0,67.0,1.7,12.9,500.0,880.13,688.96
2018,12,11,11,45,899.5,67.5,1.75,13.35,503.5,851.93,668.58
2018,12,11,12,0,899.0,68.0,1.8,13.8,507.0,820.67,646.09
2018,12,11,12,15,898.5,67.5,1.85,14.0,503.5,785.26,621.16
2018,12,11,12,30,898.0,67.0,1.9,14.2,500.0,747.09,594.09
2018,12,11,12,45,893.5,65.5,1.95,14.4,488.5,702.38,561.98
2018,12,11,13,0,889.0,64.0,2.0,14.6,477.0,655.61,525.64
2018,12,11,13,15,880.0,63.0,2.0,14.6,458.5,604.86,485.32
2018,12,11,13,30,871.0,62.0,2.0,14.6,440.0,552.89,442.94
2018,12,11,13,45,857.0,60.5,2.0,14.6,415.0,496.91,396.18
2018,12,11,14,0,843.0,59.0,2.0,14.6,390.0,440.73,347.82
2018,12,11,14,15,822.0,57.5,1.85,14.45,359.0,382.95,296.69
2018,12,11,14,30,801.0,56.0,1.7,14.3,328.0,324.49,243.96
2018,12,11,14,45,771.0,53.0,1.5,14.1,292.0,263.59,188.93
2018,12,11,15,0,741.0,50.0,1.3,13.9,256.0,205.51,136.82
2018,12,11,15,15,697.5,47.0,1.3,13.9,217.5,148.51,88.83
2018,12,11,15,30,654.0,44.0,1.3,13.9,179.0,96.46,50.85
2018,12,11,15,45,583.0,39.0,0.95,12.95,139.5,47.21,26.54
2018,12,11,16,0,512.0,34.0,0.6,12.0,100.0,31.2,21.58
2018,12,11,16,15,362.5,26.5,0.7,11.55,64.5,22.07,11.83
2018,12,11,16,30,213.0,19.0,0.8,11.1,29.0,15.74,0.0
2018,12,11,16,45,106.5,9.5,0.9,10.65,14.5,7.47,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,12,7,15,47.5,6.0,2.75,7.35,8.0,4.72,0.0
2018,12,12,7,30,95.0,12.0,3.0,7.5,16.0,87.15,0.0
2018,12,12,7,45,237.0,24.0,3.2,7.6,49.0,285.16,200.52
2018,12,12,8,0,379.0,36.0,3.4,7.7,82.0,434.06,357.77
2018,12,12,8,15,431.0,41.5,3.45,8.05,112.5,495.98,416.17
2018,12,12,8,30,483.0,47.0,3.5,8.4,143.0,558.47,470.63
2018,12,12,8,45,244.5,44.0,3.5,8.75,93.0,319.68,275.32
2018,12,12,9,0,6.0,41.0,3.5,9.1,43.0,37.04,26.97
2018,12,12,9,15,3.0,45.5,3.55,9.6,46.5,37.67,27.43
2018,12,12,9,30,0.0,50.0,3.6,10.1,50.0,38.24,27.7
2018,12,12,9,45,108.5,91.0,3.6,10.6,133.0,207.69,177.54
2018,12,12,10,0,217.0,132.0,3.6,11.1,216.0,385.01,326.54
2018,12,12,10,15,545.5,98.0,3.65,11.6,328.0,689.36,571.65
2018,12,12,10,30,874.0,64.0,3.7,12.1,440.0,932.45,750.23
2018,12,12,10,45,892.5,63.0,3.7,12.55,461.0,933.71,747.0
2018,12,12,11,0,911.0,62.0,3.7,13.0,482.0,931.07,743.1
2018,12,12,11,15,917.0,62.5,3.8,13.3,494.0,915.13,730.8
2018,12,12,11,30,923.0,63.0,3.9,13.6,506.0,895.56,716.05
2018,12,12,11,45,926.0,62.5,3.95,13.9,510.0,868.58,695.7
2018,12,12,12,0,929.0,62.0,4.0,14.2,514.0,838.27,673.01
2018,12,12,12,15,925.0,63.0,4.05,14.4,510.5,801.16,645.53
2018,12,12,12,30,921.0,64.0,4.1,14.6,507.0,761.39,615.99
2018,12,12,12,45,913.0,64.5,4.15,14.8,495.5,715.79,581.88
2018,12,12,13,0,905.0,65.0,4.2,15.0,484.0,668.28,543.69
2018,12,12,13,15,897.5,63.5,4.2,15.0,466.0,617.16,501.95
2018,12,12,13,30,890.0,62.0,4.2,15.0,448.0,564.65,458.01
2018,12,12,13,45,872.0,60.0,4.15,14.95,420.5,505.21,407.37
2018,12,12,14,0,854.0,58.0,4.1,14.9,393.0,445.99,355.57
2018,12,12,14,15,779.0,62.0,3.8,14.7,349.0,372.41,291.73
2018,12,12,14,30,704.0,66.0,3.5,14.5,305.0,303.83,231.58
2018,12,12,14,45,722.5,57.5,3.2,14.25,280.0,256.33,186.05
2018,12,12,15,0,741.0,49.0,2.9,14.0,255.0,206.1,138.21
2018,12,12,15,15,684.0,48.5,2.9,14.0,216.5,149.33,90.41
2018,12,12,15,30,627.0,48.0,2.9,14.0,178.0,99.01,53.84
2018,12,12,15,45,424.5,45.5,2.2,12.25,125.0,47.04,28.04
2018,12,12,16,0,222.0,43.0,1.5,10.5,72.0,32.3,22.66
2018,12,12,16,15,230.0,30.5,1.5,9.95,50.5,23.27,12.91
2018,12,12,16,30,238.0,18.0,1.5,9.4,29.0,14.91,0.0
2018,12,12,16,45,119.0,9.0,1.5,8.8,14.5,7.08,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,1.35,5.0,12.5,6.69,0.0
2018,12,13,7,30,230.0,17.0,1.4,5.6,25.0,201.24,0.0
2018,12,13,7,45,374.0,24.5,1.4,6.2,59.5,400.28,270.54
2018,12,13,8,0,518.0,32.0,1.4,6.8,94.0,538.42,432.9
2018,12,13,8,15,591.5,37.0,1.65,7.4,133.5,624.47,510.06
2018,12,13,8,30,665.0,42.0,1.9,8.0,173.0,710.65,581.4
2018,12,13,8,45,710.5,45.5,2.15,8.6,213.0,768.45,628.22
2018,12,13,9,0,756.0,49.0,2.4,9.2,253.0,824.62,671.83
2018,12,13,9,15,785.0,51.5,2.5,9.85,289.0,861.39,698.16
2018,12,13,9,30,814.0,54.0,2.6,10.5,325.0,895.39,721.56
2018,12,13,9,45,834.0,56.5,2.7,11.1,356.5,906.59,727.94
2018,12,13,10,0,854.0,59.0,2.8,11.7,388.0,925.23,739.63
2018,12,13,10,15,868.5,60.0,2.85,12.15,413.5,932.88,743.18
2018,12,13,10,30,883.0,61.0,2.9,12.6,439.0,936.95,744.27
2018,12,13,10,45,892.0,62.0,2.95,13.05,458.0,932.12,739.1
2018,12,13,11,0,901.0,63.0,3.0,13.5,477.0,923.59,731.51
2018,12,13,11,15,906.5,63.5,3.05,13.75,489.0,907.52,719.22
2018,12,13,11,30,912.0,64.0,3.1,14.0,501.0,887.87,704.54
2018,12,13,11,45,914.0,64.0,3.15,14.3,505.0,861.09,684.69
2018,12,13,12,0,916.0,64.0,3.2,14.6,509.0,831.07,662.56
2018,12,13,12,15,912.5,64.5,3.2,14.75,505.5,794.26,635.54
2018,12,13,12,30,909.0,65.0,3.2,14.9,502.0,754.81,606.52
2018,12,13,12,45,901.0,66.0,3.25,15.05,491.0,710.36,573.84
2018,12,13,13,0,893.0,67.0,3.3,15.2,480.0,664.01,537.07
2018,12,13,13,15,883.5,66.5,3.25,15.2,462.0,613.41,495.99
2018,12,13,13,30,874.0,66.0,3.2,15.2,444.0,561.58,452.93
2018,12,13,13,45,859.5,64.5,3.15,15.2,419.0,505.21,405.18
2018,12,13,14,0,845.0,63.0,3.1,15.2,394.0,450.58,357.46
2018,12,13,14,15,824.0,61.0,2.9,14.95,363.0,390.31,304.16
2018,12,13,14,30,803.0,59.0,2.7,14.7,332.0,331.19,250.66
2018,12,13,14,45,771.5,57.0,2.45,14.45,296.5,270.62,195.66
2018,12,13,15,0,740.0,55.0,2.2,14.2,261.0,212.96,143.65
2018,12,13,15,15,695.0,51.0,2.2,14.2,221.5,154.68,94.21
2018,12,13,15,30,650.0,47.0,2.2,14.2,182.0,101.58,54.76
2018,12,13,15,45,576.0,42.0,1.7,12.45,142.0,52.24,29.46
2018,12,13,16,0,502.0,37.0,1.2,10.7,102.0,31.11,21.62
2018,12,13,16,15,369.5,29.0,1.25,10.15,67.0,24.21,13.71
2018,12,13,16,30,237.0,21.0,1.3,9.6,32.0,17.53,0.0
2018,12,13,16,45,118.5,10.5,1.3,9.05,16.0,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,7,15,8.0,1.5,1.8,9.0,2.0,0.0,0.0
2018,12,14,7,30,16.0,3.0,1.9,9.4,4.0,15.41,0.0
2018,12,14,7,45,8.0,5.0,2.0,9.75,5.5,11.87,2.55
2018,12,14,8,0,0.0,7.0,2.1,10.1,7.0,5.3,0.0
2018,12,14,8,15,0.0,8.5,2.3,10.6,8.5,6.44,0.0
2018,12,14,8,30,0.0,10.0,2.5,11.1,10.0,7.58,0.89
2018,12,14,8,45,0.0,19.0,2.7,11.6,19.0,14.44,6.86
2018,12,14,9,0,0.0,28.0,2.9,12.1,28.0,21.33,12.84
2018,12,14,9,15,8.0,66.5,3.15,12.5,69.0,59.9,46.49
2018,12,14,9,30,16.0,105.0,3.4,12.9,110.0,107.73,87.55
2018,12,14,9,45,8.0,66.5,3.65,13.25,69.0,58.76,45.26
2018,12,14,10,0,0.0,28.0,3.9,13.6,28.0,21.35,12.72
2018,12,14,10,15,6.0,63.5,4.0,13.8,66.0,54.45,41.3
2018,12,14,10,30,12.0,99.0,4.1,14.0,104.0,90.57,72.08
2018,12,14,10,45,11.5,129.5,4.2,14.15,134.5,118.83,95.61
2018,12,14,11,0,11.0,160.0,4.3,14.3,165.0,148.09,119.78
2018,12,14,11,15,13.0,150.0,4.35,14.4,156.0,137.89,111.21
2018,12,14,11,30,15.0,140.0,4.4,14.5,147.0,128.51,103.38
2018,12,14,11,45,138.0,148.5,4.45,14.55,215.5,268.91,223.63
2018,12,14,12,0,261.0,157.0,4.5,14.6,284.0,388.95,323.33
2018,12,14,12,15,154.0,129.0,4.5,14.65,204.0,262.15,217.37
2018,12,14,12,30,47.0,101.0,4.5,14.7,124.0,120.27,97.21
2018,12,14,12,45,53.0,118.0,4.45,14.8,143.0,137.85,111.97
2018,12,14,13,0,59.0,135.0,4.4,14.9,162.0,154.81,125.95
2018,12,14,13,15,38.5,124.5,4.35,14.85,142.0,129.0,103.92
2018,12,14,13,30,18.0,114.0,4.3,14.8,122.0,99.66,79.02
2018,12,14,13,45,19.5,100.5,4.25,14.8,108.5,92.72,73.21
2018,12,14,14,0,21.0,87.0,4.2,14.8,95.0,80.21,62.59
2018,12,14,14,15,84.5,99.5,4.0,14.65,128.5,120.1,95.4
2018,12,14,14,30,148.0,112.0,3.8,14.5,162.0,145.66,114.71
2018,12,14,14,45,125.5,105.5,3.6,14.35,145.0,123.31,95.3
2018,12,14,15,0,103.0,99.0,3.4,14.2,128.0,103.47,78.45
2018,12,14,15,15,54.0,80.5,3.4,14.2,95.5,70.79,52.39
2018,12,14,15,30,5.0,62.0,3.4,14.2,63.0,47.33,34.48
2018,12,14,15,45,2.5,48.0,2.8,13.4,48.5,36.21,24.99
2018,12,14,16,0,0.0,34.0,2.2,12.6,34.0,25.79,16.81
2018,12,14,16,15,9.5,23.0,2.1,12.25,23.5,17.77,8.5
2018,12,14,16,30,19.0,12.0,2.0,11.9,13.0,9.47,0.0
2018,12,14,16,45,9.5,6.0,1.9,11.55,6.5,4.72,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,15,11.5,5.5,0.95,8.8,6.0,0.0,0.0
2018,12,15,7,30,23.0,11.0,1.0,9.2,12.0,27.39,0.0
2018,12,15,7,45,22.5,24.5,1.0,9.55,26.5,48.85,26.46
2018,12,15,8,0,22.0,38.0,1.0,9.9,41.0,65.87,49.76
2018,12,15,8,15,37.0,55.0,1.15,10.25,61.5,100.55,81.17
2018,12,15,8,30,52.0,72.0,1.3,10.6,82.0,134.25,111.15
2018,12,15,8,45,101.0,88.0,1.45,11.0,113.0,215.84,181.89
2018,12,15,9,0,150.0,104.0,1.6,11.4,144.0,281.01,237.53
2018,12,15,9,15,309.5,101.5,1.65,11.9,198.5,469.0,392.61
2018,12,15,9,30,469.0,99.0,1.7,12.4,253.0,618.04,507.84
2018,12,15,9,45,543.0,94.5,1.75,12.95,289.5,691.79,560.92
2018,12,15,10,0,617.0,90.0,1.8,13.5,326.0,754.72,605.21
2018,12,15,10,15,421.0,132.0,1.75,14.0,298.0,601.45,487.94
2018,12,15,10,30,225.0,174.0,1.7,14.5,270.0,436.59,356.02
2018,12,15,10,45,199.5,179.0,1.65,15.05,267.0,389.29,318.37
2018,12,15,11,0,174.0,184.0,1.6,15.6,264.0,364.2,296.93
2018,12,15,11,15,120.0,192.5,1.55,15.85,248.0,318.32,258.37
2018,12,15,11,30,66.0,201.0,1.5,16.1,232.0,255.2,206.13
2018,12,15,11,45,111.0,204.0,1.45,16.35,257.5,310.18,250.86
2018,12,15,12,0,156.0,207.0,1.4,16.6,283.0,342.87,276.85
2018,12,15,12,15,101.5,197.5,1.4,16.75,247.0,264.14,213.04
2018,12,15,12,30,47.0,188.0,1.4,16.9,211.0,207.56,166.45
2018,12,15,12,45,109.0,192.0,1.35,17.0,243.0,265.47,214.12
2018,12,15,13,0,171.0,196.0,1.3,17.1,275.0,302.13,243.44
2018,12,15,13,15,128.5,183.0,1.25,17.1,241.0,252.1,202.58
2018,12,15,13,30,86.0,170.0,1.2,17.1,207.0,195.92,156.97
2018,12,15,13,45,69.5,147.5,1.15,17.1,176.5,160.51,128.06
2018,12,15,14,0,53.0,125.0,1.1,17.1,146.0,127.89,101.15
2018,12,15,14,15,50.0,123.0,1.0,16.95,141.5,121.15,95.41
2018,12,15,14,30,47.0,121.0,0.9,16.8,137.0,114.57,89.7
2018,12,15,14,45,69.0,105.0,0.8,16.65,125.5,103.34,79.35
2018,12,15,15,0,91.0,89.0,0.7,16.5,114.0,93.13,69.43
2018,12,15,15,15,118.0,84.5,0.7,16.5,112.0,86.08,61.81
2018,12,15,15,30,145.0,80.0,0.7,16.5,110.0,76.5,52.94
2018,12,15,15,45,120.5,63.5,0.8,15.45,85.0,50.7,34.73
2018,12,15,16,0,96.0,47.0,0.9,14.4,60.0,34.69,24.38
2018,12,15,16,15,73.0,32.5,1.0,13.85,40.0,24.12,13.54
2018,12,15,16,30,50.0,18.0,1.1,13.3,20.0,13.61,0.0
2018,12,15,16,45,25.0,9.0,1.15,12.75,10.0,7.08,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.6,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.7,10.9,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.0,1.8,11.35,4.0,3.02,0.0
2018,12,16,8,0,0.0,6.0,1.9,11.8,6.0,4.54,0.0
2018,12,16,8,15,0.0,7.0,2.15,12.15,7.0,5.3,0.0
2018,12,16,8,30,0.0,8.0,2.4,12.5,8.0,6.06,0.0
2018,12,16,8,45,0.0,18.5,2.65,12.85,18.5,14.06,6.47
2018,12,16,9,0,0.0,29.0,2.9,13.2,29.0,22.09,13.43
2018,12,16,9,15,0.5,54.0,3.0,13.5,54.0,41.82,30.42
2018,12,16,9,30,1.0,79.0,3.1,13.8,79.0,64.69,49.94
2018,12,16,9,45,0.5,70.0,3.2,14.05,70.0,54.3,40.95
2018,12,16,10,0,0.0,61.0,3.3,14.3,61.0,46.74,34.39
2018,12,16,10,15,1.0,49.0,3.4,14.45,49.5,38.45,27.31
2018,12,16,10,30,2.0,37.0,3.5,14.6,38.0,30.17,20.25
2018,12,16,10,45,1.0,40.5,3.55,14.8,41.0,31.9,21.62
2018,12,16,11,0,0.0,44.0,3.6,15.0,44.0,33.66,23.02
2018,12,16,11,15,0.0,58.0,3.55,15.0,58.0,44.45,32.14
2018,12,16,11,30,0.0,72.0,3.5,15.0,72.0,55.28,41.26
2018,12,16,11,45,0.0,82.5,3.4,15.0,82.5,63.42,48.09
2018,12,16,12,0,0.0,93.0,3.3,15.0,93.0,72.21,55.47
2018,12,16,12,15,3.0,96.5,3.2,15.0,98.0,77.47,59.99
2018,12,16,12,30,6.0,100.0,3.1,15.0,103.0,82.5,64.32
2018,12,16,12,45,3.0,78.0,3.05,14.95,79.5,62.01,47.02
2018,12,16,13,0,0.0,56.0,3.0,14.9,56.0,42.9,30.85
2018,12,16,13,15,0.0,61.5,3.0,14.9,61.5,47.14,34.48
2018,12,16,13,30,0.0,67.0,3.0,14.9,67.0,51.39,38.12
2018,12,16,13,45,0.0,55.0,3.05,14.85,55.0,42.11,30.3
2018,12,16,14,0,0.0,43.0,3.1,14.8,43.0,32.86,22.48
2018,12,16,14,15,0.0,43.5,3.1,14.7,43.5,33.24,22.85
2018,12,16,14,30,0.0,44.0,3.1,14.6,44.0,33.62,23.21
2018,12,16,14,45,0.0,33.5,3.15,14.5,33.5,25.55,16.32
2018,12,16,15,0,0.0,23.0,3.2,14.4,23.0,17.5,9.41
2018,12,16,15,15,0.0,18.5,3.2,14.4,18.5,14.06,6.42
2018,12,16,15,30,0.0,14.0,3.2,14.4,14.0,10.62,3.43
2018,12,16,15,45,0.0,12.0,3.05,14.05,12.0,9.1,2.06
2018,12,16,16,0,0.0,10.0,2.9,13.7,10.0,7.58,0.93
2018,12,16,16,15,4.0,7.5,2.9,13.6,7.5,5.88,0.0
2018,12,16,16,30,8.0,5.0,2.9,13.5,5.0,4.13,0.0
2018,12,16,16,45,4.0,2.5,2.9,13.4,2.5,1.97,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,15,57.5,6.5,1.2,8.1,8.0,0.0,0.0
2018,12,17,7,30,115.0,13.0,1.2,8.7,16.0,103.63,0.0
2018,12,17,7,45,181.0,25.5,1.2,9.35,41.0,230.91,131.59
2018,12,17,8,0,247.0,38.0,1.2,10.0,66.0,318.58,256.31
2018,12,17,8,15,447.0,39.0,1.35,10.45,114.5,505.33,412.61
2018,12,17,8,30,647.0,40.0,1.5,10.9,163.0,689.39,556.67
2018,12,17,8,45,585.0,54.0,1.6,11.4,184.0,668.81,543.08
2018,12,17,9,0,523.0,68.0,1.7,11.9,205.0,634.84,519.21
2018,12,17,9,15,561.0,74.0,1.65,12.25,240.0,682.79,555.27
2018,12,17,9,30,599.0,80.0,1.6,12.6,275.0,728.86,587.79
2018,12,17,9,45,660.0,79.0,1.55,13.0,313.5,785.75,626.94
2018,12,17,10,0,721.0,78.0,1.5,13.4,352.0,839.55,662.52
2018,12,17,10,15,788.0,70.0,1.5,13.7,388.0,880.56,689.11
2018,12,17,10,30,855.0,62.0,1.5,14.0,424.0,912.56,709.17
2018,12,17,10,45,865.0,63.5,1.5,14.25,443.5,910.16,705.64
2018,12,17,11,0,875.0,65.0,1.5,14.5,463.0,904.13,700.16
2018,12,17,11,15,880.5,65.5,1.5,14.65,475.0,889.02,688.85
2018,12,17,11,30,886.0,66.0,1.5,14.8,487.0,870.44,675.38
2018,12,17,11,45,888.0,66.0,1.55,14.95,491.5,844.81,657.73
2018,12,17,12,0,890.0,66.0,1.6,15.1,496.0,816.02,637.91
2018,12,17,12,15,858.5,73.0,1.65,15.2,485.5,774.24,608.88
2018,12,17,12,30,827.0,80.0,1.7,15.3,475.0,723.16,572.92
2018,12,17,12,45,651.0,116.0,1.7,15.35,423.0,604.84,483.68
2018,12,17,13,0,475.0,152.0,1.7,15.4,371.0,485.13,390.66
2018,12,17,13,15,375.0,156.5,1.7,15.3,325.5,401.65,324.87
2018,12,17,13,30,275.0,161.0,1.7,15.2,280.0,314.54,254.93
2018,12,17,13,45,230.5,150.0,1.75,15.15,246.0,263.54,213.27
2018,12,17,14,0,186.0,139.0,1.8,15.1,212.0,217.22,174.87
2018,12,17,14,15,222.0,130.0,1.6,14.8,210.5,209.47,166.97
2018,12,17,14,30,258.0,121.0,1.4,14.5,209.0,197.59,154.67
2018,12,17,14,45,300.5,105.0,1.2,14.15,197.0,177.23,134.37
2018,12,17,15,0,343.0,89.0,1.0,13.8,185.0,156.53,113.13
2018,12,17,15,15,398.0,74.0,1.0,13.8,169.5,128.08,85.21
2018,12,17,15,30,453.0,59.0,1.0,13.8,154.0,95.92,57.13
2018,12,17,15,45,299.0,53.0,0.95,12.75,110.0,51.24,31.62
2018,12,17,16,0,145.0,47.0,0.9,11.7,66.0,34.76,24.77
2018,12,17,16,15,117.5,32.0,0.95,11.4,44.0,23.99,13.79
2018,12,17,16,30,90.0,17.0,1.0,11.1,22.0,12.91,0.0
2018,12,17,16,45,45.0,8.5,1.0,10.8,11.0,6.69,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,15,31.0,5.5,1.25,7.8,6.5,0.0,0.0
2018,12,18,7,30,62.0,11.0,1.2,8.4,13.0,58.94,0.0
2018,12,18,7,45,139.0,24.5,1.15,9.0,37.5,192.47,103.09
2018,12,18,8,0,216.0,38.0,1.1,9.6,62.0,291.83,234.46
2018,12,18,8,15,383.0,42.5,1.2,10.15,106.5,452.02,370.92
2018,12,18,8,30,550.0,47.0,1.3,10.7,151.0,618.23,502.64
2018,12,18,8,45,639.0,47.5,1.45,11.3,194.5,701.65,567.11
2018,12,18,9,0,728.0,48.0,1.6,11.9,238.0,794.64,636.56
2018,12,18,9,15,754.5,52.0,1.5,12.35,273.5,831.29,660.46
2018,12,18,9,30,781.0,56.0,1.4,12.8,309.0,865.29,681.68
2018,12,18,9,45,796.5,59.5,1.35,13.2,339.5,884.92,692.74
2018,12,18,10,0,812.0,63.0,1.3,13.6,370.0,901.25,701.26
2018,12,18,10,15,826.5,64.0,1.3,13.95,395.0,909.7,705.06
2018,12,18,10,30,841.0,65.0,1.3,14.3,420.0,914.56,706.49
2018,12,18,10,45,851.5,66.5,1.25,14.65,439.5,902.0,695.33
2018,12,18,11,0,862.0,68.0,1.2,15.0,459.0,896.68,689.5
2018,12,18,11,15,868.0,68.0,1.2,15.25,471.0,881.68,678.13
2018,12,18,11,30,874.0,68.0,1.2,15.5,483.0,863.25,664.66
2018,12,18,11,45,876.5,68.5,1.25,15.7,488.0,839.08,648.2
2018,12,18,12,0,879.0,69.0,1.3,15.9,493.0,811.73,629.56
2018,12,18,12,15,877.5,68.5,1.35,15.95,490.0,776.95,605.99
2018,12,18,12,30,876.0,68.0,1.4,16.0,487.0,739.53,580.39
2018,12,18,12,45,789.0,85.0,1.4,16.05,456.5,665.86,526.91
2018,12,18,13,0,702.0,102.0,1.4,16.1,426.0,591.41,470.11
2018,12,18,13,15,497.0,137.5,1.45,16.1,362.5,457.81,366.85
2018,12,18,13,30,292.0,173.0,1.5,16.1,299.0,336.54,270.73
2018,12,18,13,45,225.0,163.0,1.5,16.1,257.0,273.87,220.29
2018,12,18,14,0,158.0,153.0,1.5,16.1,215.0,209.56,167.83
2018,12,18,14,15,392.5,116.5,1.45,15.95,254.5,273.92,216.11
2018,12,18,14,30,627.0,80.0,1.4,15.8,294.0,298.76,227.46
2018,12,18,14,45,506.5,86.0,1.35,15.65,247.0,229.39,169.7
2018,12,18,15,0,386.0,92.0,1.3,15.5,200.0,169.36,121.36
2018,12,18,15,15,312.5,84.0,1.3,15.5,163.0,123.3,84.52
2018,12,18,15,30,239.0,76.0,1.3,15.5,126.0,84.24,55.64
2018,12,18,15,45,274.5,58.5,1.1,14.3,104.0,55.06,34.84
2018,12,18,16,0,310.0,41.0,0.9,13.1,82.0,33.3,23.37
2018,12,18,16,15,290.0,30.5,0.95,12.7,58.0,25.11,14.7
2018,12,18,16,30,270.0,20.0,1.0,12.3,34.0,16.65,0.0
2018,12,18,16,45,135.0,10.0,1.05,11.9,17.0,7.87,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
